Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-05T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-05T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
532548,Highfield Road Caerleon,2023-06-05T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
532548,Highfield Road Caerleon,2023-06-05T23:50:00.000+00:00,feeder,,L3 Active Power,kW,6.2
532548,Highfield Road Caerleon,2023-06-05T23:50:00.000+00:00,feeder,,L2 Active Power,kW,4.16
532548,Highfield Road Caerleon,2023-06-05T23:50:00.000+00:00,feeder,,L1 Active Power,kW,7.63
532548,Highfield Road Caerleon,2023-06-05T23:50:00.000+00:00,feeder,,N Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-05T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
532548,Highfield Road Caerleon,2023-06-05T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
532548,Highfield Road Caerleon,2023-06-05T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
532548,Highfield Road Caerleon,2023-06-05T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-05T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-05T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
532548,Highfield Road Caerleon,2023-06-05T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
532548,Highfield Road Caerleon,2023-06-05T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
532548,Highfield Road Caerleon,2023-06-05T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
532548,Highfield Road Caerleon,2023-06-05T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-05T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-05T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-05T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
532548,Highfield Road Caerleon,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
532548,Highfield Road Caerleon,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
532548,Highfield Road Caerleon,2023-06-05T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
532548,Highfield Road Caerleon,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
532548,Highfield Road Caerleon,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
532548,Highfield Road Caerleon,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
532548,Highfield Road Caerleon,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
532548,Highfield Road Caerleon,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
532548,Highfield Road Caerleon,2023-06-05T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
532548,Highfield Road Caerleon,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
532548,Highfield Road Caerleon,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-05T23:50:00.000+00:00,transformer,,Temperature,C,24.4
532548,Highfield Road Caerleon,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532548,Highfield Road Caerleon,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
532548,Highfield Road Caerleon,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532548,Highfield Road Caerleon,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
532548,Highfield Road Caerleon,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532548,Highfield Road Caerleon,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
532548,Highfield Road Caerleon,2023-06-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
532548,Highfield Road Caerleon,2023-06-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
532548,Highfield Road Caerleon,2023-06-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
532548,Highfield Road Caerleon,2023-06-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.53
532548,Highfield Road Caerleon,2023-06-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.27
532548,Highfield Road Caerleon,2023-06-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.1
532548,Highfield Road Caerleon,2023-06-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
532548,Highfield Road Caerleon,2023-06-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
532548,Highfield Road Caerleon,2023-06-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
532548,Highfield Road Caerleon,2023-06-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
532548,Highfield Road Caerleon,2023-06-05T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-05T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
532548,Highfield Road Caerleon,2023-06-05T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
532548,Highfield Road Caerleon,2023-06-05T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.98
532548,Highfield Road Caerleon,2023-06-05T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.21
532548,Highfield Road Caerleon,2023-06-05T23:40:00.000+00:00,feeder,,L1 Active Power,kW,7.57
532548,Highfield Road Caerleon,2023-06-05T23:40:00.000+00:00,feeder,,N Current (RMS),A,24.0
532548,Highfield Road Caerleon,2023-06-05T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
532548,Highfield Road Caerleon,2023-06-05T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-05T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
532548,Highfield Road Caerleon,2023-06-05T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-05T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
532548,Highfield Road Caerleon,2023-06-05T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-05T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.46
532548,Highfield Road Caerleon,2023-06-05T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
532548,Highfield Road Caerleon,2023-06-05T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
532548,Highfield Road Caerleon,2023-06-05T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
532548,Highfield Road Caerleon,2023-06-05T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
532548,Highfield Road Caerleon,2023-06-05T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-05T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
532548,Highfield Road Caerleon,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
532548,Highfield Road Caerleon,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
532548,Highfield Road Caerleon,2023-06-05T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
532548,Highfield Road Caerleon,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
532548,Highfield Road Caerleon,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
532548,Highfield Road Caerleon,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
532548,Highfield Road Caerleon,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
532548,Highfield Road Caerleon,2023-06-05T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
532548,Highfield Road Caerleon,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
532548,Highfield Road Caerleon,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-05T23:40:00.000+00:00,transformer,,Temperature,C,24.5
532548,Highfield Road Caerleon,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532548,Highfield Road Caerleon,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
532548,Highfield Road Caerleon,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
532548,Highfield Road Caerleon,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
532548,Highfield Road Caerleon,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532548,Highfield Road Caerleon,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
532548,Highfield Road Caerleon,2023-06-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
532548,Highfield Road Caerleon,2023-06-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
532548,Highfield Road Caerleon,2023-06-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
532548,Highfield Road Caerleon,2023-06-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.9
532548,Highfield Road Caerleon,2023-06-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.59
532548,Highfield Road Caerleon,2023-06-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.41
532548,Highfield Road Caerleon,2023-06-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
532548,Highfield Road Caerleon,2023-06-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
532548,Highfield Road Caerleon,2023-06-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
532548,Highfield Road Caerleon,2023-06-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
532548,Highfield Road Caerleon,2023-06-05T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-05T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
532548,Highfield Road Caerleon,2023-06-05T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
532548,Highfield Road Caerleon,2023-06-05T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.58
532548,Highfield Road Caerleon,2023-06-05T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.59
532548,Highfield Road Caerleon,2023-06-05T23:30:00.000+00:00,feeder,,L1 Active Power,kW,10.56
532548,Highfield Road Caerleon,2023-06-05T23:30:00.000+00:00,feeder,,N Current (RMS),A,38.7
532548,Highfield Road Caerleon,2023-06-05T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-05T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-05T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
532548,Highfield Road Caerleon,2023-06-05T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-05T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-05T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
532548,Highfield Road Caerleon,2023-06-05T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
532548,Highfield Road Caerleon,2023-06-05T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
532548,Highfield Road Caerleon,2023-06-05T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
532548,Highfield Road Caerleon,2023-06-05T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-05T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-05T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-05T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
532548,Highfield Road Caerleon,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
532548,Highfield Road Caerleon,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
532548,Highfield Road Caerleon,2023-06-05T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
532548,Highfield Road Caerleon,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
532548,Highfield Road Caerleon,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.83
532548,Highfield Road Caerleon,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
532548,Highfield Road Caerleon,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
532548,Highfield Road Caerleon,2023-06-05T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
532548,Highfield Road Caerleon,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
532548,Highfield Road Caerleon,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
532548,Highfield Road Caerleon,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-05T23:30:00.000+00:00,transformer,,Temperature,C,24.6
532548,Highfield Road Caerleon,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
532548,Highfield Road Caerleon,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
532548,Highfield Road Caerleon,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
532548,Highfield Road Caerleon,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
532548,Highfield Road Caerleon,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
532548,Highfield Road Caerleon,2023-06-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
532548,Highfield Road Caerleon,2023-06-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
532548,Highfield Road Caerleon,2023-06-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
532548,Highfield Road Caerleon,2023-06-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.22
532548,Highfield Road Caerleon,2023-06-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.31
532548,Highfield Road Caerleon,2023-06-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.71
532548,Highfield Road Caerleon,2023-06-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
532548,Highfield Road Caerleon,2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
532548,Highfield Road Caerleon,2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
532548,Highfield Road Caerleon,2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
532548,Highfield Road Caerleon,2023-06-05T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-05T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
532548,Highfield Road Caerleon,2023-06-05T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-05T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.81
532548,Highfield Road Caerleon,2023-06-05T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.4
532548,Highfield Road Caerleon,2023-06-05T23:20:00.000+00:00,feeder,,L1 Active Power,kW,12.02
532548,Highfield Road Caerleon,2023-06-05T23:20:00.000+00:00,feeder,,N Current (RMS),A,45.2
532548,Highfield Road Caerleon,2023-06-05T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-05T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-05T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
532548,Highfield Road Caerleon,2023-06-05T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-05T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-05T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
532548,Highfield Road Caerleon,2023-06-05T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
532548,Highfield Road Caerleon,2023-06-05T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
532548,Highfield Road Caerleon,2023-06-05T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
532548,Highfield Road Caerleon,2023-06-05T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-05T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-05T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-05T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
532548,Highfield Road Caerleon,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
532548,Highfield Road Caerleon,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.32
532548,Highfield Road Caerleon,2023-06-05T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
532548,Highfield Road Caerleon,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
532548,Highfield Road Caerleon,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
532548,Highfield Road Caerleon,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
532548,Highfield Road Caerleon,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
532548,Highfield Road Caerleon,2023-06-05T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
532548,Highfield Road Caerleon,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-05T23:20:00.000+00:00,transformer,,Temperature,C,24.7
532548,Highfield Road Caerleon,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
532548,Highfield Road Caerleon,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
532548,Highfield Road Caerleon,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
532548,Highfield Road Caerleon,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532548,Highfield Road Caerleon,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
532548,Highfield Road Caerleon,2023-06-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
532548,Highfield Road Caerleon,2023-06-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
532548,Highfield Road Caerleon,2023-06-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
532548,Highfield Road Caerleon,2023-06-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.02
532548,Highfield Road Caerleon,2023-06-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.74
532548,Highfield Road Caerleon,2023-06-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.62
532548,Highfield Road Caerleon,2023-06-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
532548,Highfield Road Caerleon,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
532548,Highfield Road Caerleon,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
532548,Highfield Road Caerleon,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
532548,Highfield Road Caerleon,2023-06-05T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-05T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
532548,Highfield Road Caerleon,2023-06-05T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-05T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.78
532548,Highfield Road Caerleon,2023-06-05T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.02
532548,Highfield Road Caerleon,2023-06-05T23:10:00.000+00:00,feeder,,L1 Active Power,kW,13.31
532548,Highfield Road Caerleon,2023-06-05T23:10:00.000+00:00,feeder,,N Current (RMS),A,48.1
532548,Highfield Road Caerleon,2023-06-05T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-05T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-05T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.1
532548,Highfield Road Caerleon,2023-06-05T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-05T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-05T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
532548,Highfield Road Caerleon,2023-06-05T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.89
532548,Highfield Road Caerleon,2023-06-05T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
532548,Highfield Road Caerleon,2023-06-05T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
532548,Highfield Road Caerleon,2023-06-05T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-05T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-05T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-05T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
532548,Highfield Road Caerleon,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
532548,Highfield Road Caerleon,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
532548,Highfield Road Caerleon,2023-06-05T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-05T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
532548,Highfield Road Caerleon,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
532548,Highfield Road Caerleon,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
532548,Highfield Road Caerleon,2023-06-05T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-05T23:10:00.000+00:00,transformer,,Temperature,C,24.8
532548,Highfield Road Caerleon,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
532548,Highfield Road Caerleon,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532548,Highfield Road Caerleon,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
532548,Highfield Road Caerleon,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532548,Highfield Road Caerleon,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
532548,Highfield Road Caerleon,2023-06-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
532548,Highfield Road Caerleon,2023-06-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
532548,Highfield Road Caerleon,2023-06-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
532548,Highfield Road Caerleon,2023-06-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.8
532548,Highfield Road Caerleon,2023-06-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.93
532548,Highfield Road Caerleon,2023-06-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.18
532548,Highfield Road Caerleon,2023-06-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
532548,Highfield Road Caerleon,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
532548,Highfield Road Caerleon,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
532548,Highfield Road Caerleon,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
532548,Highfield Road Caerleon,2023-06-05T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-05T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
532548,Highfield Road Caerleon,2023-06-05T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-05T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.11
532548,Highfield Road Caerleon,2023-06-05T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.37
532548,Highfield Road Caerleon,2023-06-05T23:00:00.000+00:00,feeder,,L1 Active Power,kW,9.76
532548,Highfield Road Caerleon,2023-06-05T23:00:00.000+00:00,feeder,,N Current (RMS),A,36.9
532548,Highfield Road Caerleon,2023-06-05T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-05T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-05T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
532548,Highfield Road Caerleon,2023-06-05T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-05T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-05T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
532548,Highfield Road Caerleon,2023-06-05T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.72
532548,Highfield Road Caerleon,2023-06-05T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
532548,Highfield Road Caerleon,2023-06-05T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
532548,Highfield Road Caerleon,2023-06-05T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-05T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
532548,Highfield Road Caerleon,2023-06-05T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-05T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
532548,Highfield Road Caerleon,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
532548,Highfield Road Caerleon,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
532548,Highfield Road Caerleon,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
532548,Highfield Road Caerleon,2023-06-05T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
532548,Highfield Road Caerleon,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
532548,Highfield Road Caerleon,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
532548,Highfield Road Caerleon,2023-06-05T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
532548,Highfield Road Caerleon,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
532548,Highfield Road Caerleon,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-05T23:00:00.000+00:00,transformer,,Temperature,C,24.9
532548,Highfield Road Caerleon,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
532548,Highfield Road Caerleon,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532548,Highfield Road Caerleon,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
532548,Highfield Road Caerleon,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532548,Highfield Road Caerleon,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
532548,Highfield Road Caerleon,2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
532548,Highfield Road Caerleon,2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
532548,Highfield Road Caerleon,2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
532548,Highfield Road Caerleon,2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.91
532548,Highfield Road Caerleon,2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.45
532548,Highfield Road Caerleon,2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.29
532548,Highfield Road Caerleon,2023-06-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
532548,Highfield Road Caerleon,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
532548,Highfield Road Caerleon,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
532548,Highfield Road Caerleon,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
532548,Highfield Road Caerleon,2023-06-05T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-05T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
532548,Highfield Road Caerleon,2023-06-05T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-05T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.62
532548,Highfield Road Caerleon,2023-06-05T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.46
532548,Highfield Road Caerleon,2023-06-05T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.83
532548,Highfield Road Caerleon,2023-06-05T22:50:00.000+00:00,feeder,,N Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-05T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
532548,Highfield Road Caerleon,2023-06-05T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-05T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-05T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-05T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-05T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
532548,Highfield Road Caerleon,2023-06-05T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.68
532548,Highfield Road Caerleon,2023-06-05T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
532548,Highfield Road Caerleon,2023-06-05T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.51
532548,Highfield Road Caerleon,2023-06-05T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
532548,Highfield Road Caerleon,2023-06-05T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-05T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-05T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
532548,Highfield Road Caerleon,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
532548,Highfield Road Caerleon,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
532548,Highfield Road Caerleon,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
532548,Highfield Road Caerleon,2023-06-05T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-05T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
532548,Highfield Road Caerleon,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
532548,Highfield Road Caerleon,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
532548,Highfield Road Caerleon,2023-06-05T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
532548,Highfield Road Caerleon,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-05T22:50:00.000+00:00,transformer,,Temperature,C,25.1
532548,Highfield Road Caerleon,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532548,Highfield Road Caerleon,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
532548,Highfield Road Caerleon,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532548,Highfield Road Caerleon,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
532548,Highfield Road Caerleon,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532548,Highfield Road Caerleon,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
532548,Highfield Road Caerleon,2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
532548,Highfield Road Caerleon,2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
532548,Highfield Road Caerleon,2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
532548,Highfield Road Caerleon,2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.94
532548,Highfield Road Caerleon,2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.23
532548,Highfield Road Caerleon,2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.16
532548,Highfield Road Caerleon,2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
532548,Highfield Road Caerleon,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
532548,Highfield Road Caerleon,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
532548,Highfield Road Caerleon,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
532548,Highfield Road Caerleon,2023-06-05T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-05T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
532548,Highfield Road Caerleon,2023-06-05T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
532548,Highfield Road Caerleon,2023-06-05T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.77
532548,Highfield Road Caerleon,2023-06-05T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.05
532548,Highfield Road Caerleon,2023-06-05T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.85
532548,Highfield Road Caerleon,2023-06-05T22:40:00.000+00:00,feeder,,N Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-05T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
532548,Highfield Road Caerleon,2023-06-05T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-05T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
532548,Highfield Road Caerleon,2023-06-05T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-05T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-05T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-05T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.75
532548,Highfield Road Caerleon,2023-06-05T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
532548,Highfield Road Caerleon,2023-06-05T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.19
532548,Highfield Road Caerleon,2023-06-05T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-05T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
532548,Highfield Road Caerleon,2023-06-05T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-05T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
