Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
532548,Highfield Road Caerleon,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
532548,Highfield Road Caerleon,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
532548,Highfield Road Caerleon,2023-06-05T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
532548,Highfield Road Caerleon,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-05T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
532548,Highfield Road Caerleon,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
532548,Highfield Road Caerleon,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
532548,Highfield Road Caerleon,2023-06-05T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,25.2
532548,Highfield Road Caerleon,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532548,Highfield Road Caerleon,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
532548,Highfield Road Caerleon,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532548,Highfield Road Caerleon,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
532548,Highfield Road Caerleon,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532548,Highfield Road Caerleon,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
532548,Highfield Road Caerleon,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
532548,Highfield Road Caerleon,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
532548,Highfield Road Caerleon,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
532548,Highfield Road Caerleon,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.81
532548,Highfield Road Caerleon,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.07
532548,Highfield Road Caerleon,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.7
532548,Highfield Road Caerleon,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
532548,Highfield Road Caerleon,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
532548,Highfield Road Caerleon,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
532548,Highfield Road Caerleon,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
532548,Highfield Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
532548,Highfield Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
532548,Highfield Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
532548,Highfield Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,,L3 Active Power,kW,3.39
532548,Highfield Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.64
532548,Highfield Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,,L1 Active Power,kW,6.16
532548,Highfield Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,,N Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
532548,Highfield Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
532548,Highfield Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.79
532548,Highfield Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
532548,Highfield Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
532548,Highfield Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
532548,Highfield Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
532548,Highfield Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
532548,Highfield Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
532548,Highfield Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
532548,Highfield Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
532548,Highfield Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,25.3
532548,Highfield Road Caerleon,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
532548,Highfield Road Caerleon,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532548,Highfield Road Caerleon,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
532548,Highfield Road Caerleon,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
532548,Highfield Road Caerleon,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
532548,Highfield Road Caerleon,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
532548,Highfield Road Caerleon,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
532548,Highfield Road Caerleon,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
532548,Highfield Road Caerleon,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.23
532548,Highfield Road Caerleon,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.22
532548,Highfield Road Caerleon,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.39
532548,Highfield Road Caerleon,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
532548,Highfield Road Caerleon,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
532548,Highfield Road Caerleon,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
532548,Highfield Road Caerleon,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
532548,Highfield Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
532548,Highfield Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
532548,Highfield Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.85
532548,Highfield Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.5
532548,Highfield Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.66
532548,Highfield Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,,N Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
532548,Highfield Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
532548,Highfield Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
532548,Highfield Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.86
532548,Highfield Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
532548,Highfield Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
532548,Highfield Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
532548,Highfield Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
532548,Highfield Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
532548,Highfield Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
532548,Highfield Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
532548,Highfield Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
532548,Highfield Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,25.5
532548,Highfield Road Caerleon,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
532548,Highfield Road Caerleon,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532548,Highfield Road Caerleon,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
532548,Highfield Road Caerleon,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532548,Highfield Road Caerleon,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
532548,Highfield Road Caerleon,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
532548,Highfield Road Caerleon,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
532548,Highfield Road Caerleon,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
532548,Highfield Road Caerleon,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.87
532548,Highfield Road Caerleon,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.29
532548,Highfield Road Caerleon,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.89
532548,Highfield Road Caerleon,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
532548,Highfield Road Caerleon,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
532548,Highfield Road Caerleon,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
532548,Highfield Road Caerleon,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
532548,Highfield Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
532548,Highfield Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
532548,Highfield Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.31
532548,Highfield Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.6
532548,Highfield Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.25
532548,Highfield Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,,N Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
532548,Highfield Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.24
532548,Highfield Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
532548,Highfield Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.74
532548,Highfield Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
532548,Highfield Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
532548,Highfield Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
532548,Highfield Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
532548,Highfield Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
532548,Highfield Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
532548,Highfield Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
532548,Highfield Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,25.6
532548,Highfield Road Caerleon,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
532548,Highfield Road Caerleon,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
532548,Highfield Road Caerleon,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532548,Highfield Road Caerleon,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
532548,Highfield Road Caerleon,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
532548,Highfield Road Caerleon,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
532548,Highfield Road Caerleon,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
532548,Highfield Road Caerleon,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.1
532548,Highfield Road Caerleon,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.85
532548,Highfield Road Caerleon,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.82
532548,Highfield Road Caerleon,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
532548,Highfield Road Caerleon,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
532548,Highfield Road Caerleon,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
532548,Highfield Road Caerleon,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
532548,Highfield Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
532548,Highfield Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.58
532548,Highfield Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.24
532548,Highfield Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,,L1 Active Power,kW,7.07
532548,Highfield Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,,N Current (RMS),A,23.1
532548,Highfield Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
532548,Highfield Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
532548,Highfield Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.46
532548,Highfield Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
532548,Highfield Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.47
532548,Highfield Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
532548,Highfield Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
532548,Highfield Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
532548,Highfield Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
532548,Highfield Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
532548,Highfield Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
532548,Highfield Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
532548,Highfield Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,25.7
532548,Highfield Road Caerleon,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
532548,Highfield Road Caerleon,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
532548,Highfield Road Caerleon,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532548,Highfield Road Caerleon,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
532548,Highfield Road Caerleon,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
532548,Highfield Road Caerleon,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
532548,Highfield Road Caerleon,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
532548,Highfield Road Caerleon,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.45
532548,Highfield Road Caerleon,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.17
532548,Highfield Road Caerleon,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.05
532548,Highfield Road Caerleon,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
532548,Highfield Road Caerleon,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
532548,Highfield Road Caerleon,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
532548,Highfield Road Caerleon,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
532548,Highfield Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
532548,Highfield Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,,L3 Active Power,kW,8.24
532548,Highfield Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.8
532548,Highfield Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,,L1 Active Power,kW,6.31
532548,Highfield Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,,N Current (RMS),A,24.0
532548,Highfield Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
532548,Highfield Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
532548,Highfield Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.43
532548,Highfield Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.4
532548,Highfield Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.73
532548,Highfield Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
532548,Highfield Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
532548,Highfield Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.54
532548,Highfield Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
532548,Highfield Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
532548,Highfield Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
532548,Highfield Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
532548,Highfield Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
532548,Highfield Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,25.8
532548,Highfield Road Caerleon,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
532548,Highfield Road Caerleon,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532548,Highfield Road Caerleon,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
532548,Highfield Road Caerleon,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532548,Highfield Road Caerleon,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
532548,Highfield Road Caerleon,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
532548,Highfield Road Caerleon,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
532548,Highfield Road Caerleon,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
532548,Highfield Road Caerleon,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.14
532548,Highfield Road Caerleon,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.33
532548,Highfield Road Caerleon,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.44
532548,Highfield Road Caerleon,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
532548,Highfield Road Caerleon,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
532548,Highfield Road Caerleon,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
532548,Highfield Road Caerleon,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
532548,Highfield Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
532548,Highfield Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
532548,Highfield Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,,L3 Active Power,kW,7.28
532548,Highfield Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.37
532548,Highfield Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,,L1 Active Power,kW,13.42
532548,Highfield Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,,N Current (RMS),A,43.8
532548,Highfield Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
532548,Highfield Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
532548,Highfield Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
532548,Highfield Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.66
532548,Highfield Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.01
532548,Highfield Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
532548,Highfield Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
532548,Highfield Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.0
532548,Highfield Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
532548,Highfield Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
532548,Highfield Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
532548,Highfield Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
532548,Highfield Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
532548,Highfield Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
532548,Highfield Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
532548,Highfield Road Caerleon,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,25.9
532548,Highfield Road Caerleon,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
532548,Highfield Road Caerleon,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532548,Highfield Road Caerleon,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
532548,Highfield Road Caerleon,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532548,Highfield Road Caerleon,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
532548,Highfield Road Caerleon,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
532548,Highfield Road Caerleon,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
532548,Highfield Road Caerleon,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
532548,Highfield Road Caerleon,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.67
532548,Highfield Road Caerleon,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.69
532548,Highfield Road Caerleon,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.94
532548,Highfield Road Caerleon,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
532548,Highfield Road Caerleon,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
532548,Highfield Road Caerleon,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
532548,Highfield Road Caerleon,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
532548,Highfield Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
532548,Highfield Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
532548,Highfield Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,,L3 Active Power,kW,5.77
532548,Highfield Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,,L2 Active Power,kW,5.56
532548,Highfield Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,,L1 Active Power,kW,8.37
532548,Highfield Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,,N Current (RMS),A,27.3
532548,Highfield Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
532548,Highfield Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
532548,Highfield Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
532548,Highfield Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.36
532548,Highfield Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
532548,Highfield Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.34
532548,Highfield Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
532548,Highfield Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
532548,Highfield Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
532548,Highfield Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
532548,Highfield Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
532548,Highfield Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
532548,Highfield Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
532548,Highfield Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
532548,Highfield Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
532548,Highfield Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
532548,Highfield Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
532548,Highfield Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
