Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,26.1
532548,Highfield Road Caerleon,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
532548,Highfield Road Caerleon,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
532548,Highfield Road Caerleon,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532548,Highfield Road Caerleon,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
532548,Highfield Road Caerleon,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
532548,Highfield Road Caerleon,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
532548,Highfield Road Caerleon,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
532548,Highfield Road Caerleon,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.05
532548,Highfield Road Caerleon,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.29
532548,Highfield Road Caerleon,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.42
532548,Highfield Road Caerleon,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
532548,Highfield Road Caerleon,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
532548,Highfield Road Caerleon,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
532548,Highfield Road Caerleon,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
532548,Highfield Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
532548,Highfield Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
532548,Highfield Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,,L3 Active Power,kW,6.07
532548,Highfield Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,,L2 Active Power,kW,5.16
532548,Highfield Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.13
532548,Highfield Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,,N Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
532548,Highfield Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
532548,Highfield Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.94
532548,Highfield Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
532548,Highfield Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.51
532548,Highfield Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.3
532548,Highfield Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.2
532548,Highfield Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
532548,Highfield Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
532548,Highfield Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
532548,Highfield Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
532548,Highfield Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
532548,Highfield Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
532548,Highfield Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
532548,Highfield Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
532548,Highfield Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
532548,Highfield Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,26.2
532548,Highfield Road Caerleon,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
532548,Highfield Road Caerleon,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
532548,Highfield Road Caerleon,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532548,Highfield Road Caerleon,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
532548,Highfield Road Caerleon,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
532548,Highfield Road Caerleon,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
532548,Highfield Road Caerleon,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
532548,Highfield Road Caerleon,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.95
532548,Highfield Road Caerleon,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.97
532548,Highfield Road Caerleon,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.11
532548,Highfield Road Caerleon,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
532548,Highfield Road Caerleon,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
532548,Highfield Road Caerleon,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
532548,Highfield Road Caerleon,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
532548,Highfield Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
532548,Highfield Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
532548,Highfield Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,,L3 Active Power,kW,7.77
532548,Highfield Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.62
532548,Highfield Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.74
532548,Highfield Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,,N Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
532548,Highfield Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
532548,Highfield Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
532548,Highfield Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
532548,Highfield Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.82
532548,Highfield Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
532548,Highfield Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.07
532548,Highfield Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
532548,Highfield Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.7
532548,Highfield Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
532548,Highfield Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
532548,Highfield Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
532548,Highfield Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
532548,Highfield Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
532548,Highfield Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
532548,Highfield Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
532548,Highfield Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
532548,Highfield Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
532548,Highfield Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
532548,Highfield Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,26.3
532548,Highfield Road Caerleon,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
532548,Highfield Road Caerleon,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532548,Highfield Road Caerleon,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
532548,Highfield Road Caerleon,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532548,Highfield Road Caerleon,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
532548,Highfield Road Caerleon,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
532548,Highfield Road Caerleon,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
532548,Highfield Road Caerleon,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
532548,Highfield Road Caerleon,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.36
532548,Highfield Road Caerleon,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.23
532548,Highfield Road Caerleon,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.62
532548,Highfield Road Caerleon,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
532548,Highfield Road Caerleon,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
532548,Highfield Road Caerleon,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
532548,Highfield Road Caerleon,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
532548,Highfield Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
532548,Highfield Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,,L3 Active Power,kW,6.01
532548,Highfield Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.13
532548,Highfield Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.58
532548,Highfield Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,,N Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
532548,Highfield Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
532548,Highfield Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
532548,Highfield Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.54
532548,Highfield Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.41
532548,Highfield Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.31
532548,Highfield Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
532548,Highfield Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
532548,Highfield Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
532548,Highfield Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
532548,Highfield Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
532548,Highfield Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
532548,Highfield Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
532548,Highfield Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
532548,Highfield Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
532548,Highfield Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
532548,Highfield Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
532548,Highfield Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
532548,Highfield Road Caerleon,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,26.4
532548,Highfield Road Caerleon,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
532548,Highfield Road Caerleon,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
532548,Highfield Road Caerleon,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532548,Highfield Road Caerleon,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
532548,Highfield Road Caerleon,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
532548,Highfield Road Caerleon,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
532548,Highfield Road Caerleon,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
532548,Highfield Road Caerleon,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.65
532548,Highfield Road Caerleon,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.49
532548,Highfield Road Caerleon,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.98
532548,Highfield Road Caerleon,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
532548,Highfield Road Caerleon,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
532548,Highfield Road Caerleon,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
532548,Highfield Road Caerleon,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
532548,Highfield Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
532548,Highfield Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,,L3 Active Power,kW,5.34
532548,Highfield Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.53
532548,Highfield Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,,L1 Active Power,kW,14.04
532548,Highfield Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,,N Current (RMS),A,47.4
532548,Highfield Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
532548,Highfield Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.3
532548,Highfield Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
532548,Highfield Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.53
532548,Highfield Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.88
532548,Highfield Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.37
532548,Highfield Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
532548,Highfield Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
532548,Highfield Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
532548,Highfield Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
532548,Highfield Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
532548,Highfield Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
532548,Highfield Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
532548,Highfield Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
532548,Highfield Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
532548,Highfield Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
532548,Highfield Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
532548,Highfield Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
532548,Highfield Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,26.5
532548,Highfield Road Caerleon,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
532548,Highfield Road Caerleon,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
532548,Highfield Road Caerleon,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532548,Highfield Road Caerleon,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
532548,Highfield Road Caerleon,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
532548,Highfield Road Caerleon,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
532548,Highfield Road Caerleon,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
532548,Highfield Road Caerleon,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.99
532548,Highfield Road Caerleon,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.3
532548,Highfield Road Caerleon,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.95
532548,Highfield Road Caerleon,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
532548,Highfield Road Caerleon,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
532548,Highfield Road Caerleon,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
532548,Highfield Road Caerleon,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
532548,Highfield Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
532548,Highfield Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,,L3 Active Power,kW,4.93
532548,Highfield Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.55
532548,Highfield Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,,L1 Active Power,kW,15.24
532548,Highfield Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,,N Current (RMS),A,51.9
532548,Highfield Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.4
532548,Highfield Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.71
532548,Highfield Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.07
532548,Highfield Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.11
532548,Highfield Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.9
532548,Highfield Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
532548,Highfield Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
532548,Highfield Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
532548,Highfield Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
532548,Highfield Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
532548,Highfield Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
532548,Highfield Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
532548,Highfield Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
532548,Highfield Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
532548,Highfield Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
532548,Highfield Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
532548,Highfield Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
532548,Highfield Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
532548,Highfield Road Caerleon,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,26.5
532548,Highfield Road Caerleon,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
532548,Highfield Road Caerleon,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532548,Highfield Road Caerleon,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
532548,Highfield Road Caerleon,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532548,Highfield Road Caerleon,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
532548,Highfield Road Caerleon,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
532548,Highfield Road Caerleon,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
532548,Highfield Road Caerleon,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
532548,Highfield Road Caerleon,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.92
532548,Highfield Road Caerleon,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.25
532548,Highfield Road Caerleon,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.98
532548,Highfield Road Caerleon,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
532548,Highfield Road Caerleon,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
532548,Highfield Road Caerleon,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
532548,Highfield Road Caerleon,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
532548,Highfield Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
532548,Highfield Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
532548,Highfield Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,,L3 Active Power,kW,7.93
532548,Highfield Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,,L2 Active Power,kW,6.01
532548,Highfield Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,,L1 Active Power,kW,6.52
532548,Highfield Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,,N Current (RMS),A,23.6
532548,Highfield Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
532548,Highfield Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
532548,Highfield Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
532548,Highfield Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
532548,Highfield Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
532548,Highfield Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.09
532548,Highfield Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.3
532548,Highfield Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.26
532548,Highfield Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
532548,Highfield Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.8
532548,Highfield Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
532548,Highfield Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
532548,Highfield Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
532548,Highfield Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
532548,Highfield Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
532548,Highfield Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
532548,Highfield Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
532548,Highfield Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
532548,Highfield Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
532548,Highfield Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
532548,Highfield Road Caerleon,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,26.6
532548,Highfield Road Caerleon,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532548,Highfield Road Caerleon,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
532548,Highfield Road Caerleon,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532548,Highfield Road Caerleon,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
532548,Highfield Road Caerleon,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532548,Highfield Road Caerleon,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
532548,Highfield Road Caerleon,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
532548,Highfield Road Caerleon,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
532548,Highfield Road Caerleon,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
532548,Highfield Road Caerleon,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.26
532548,Highfield Road Caerleon,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.87
532548,Highfield Road Caerleon,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.7
532548,Highfield Road Caerleon,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
532548,Highfield Road Caerleon,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
532548,Highfield Road Caerleon,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
532548,Highfield Road Caerleon,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
532548,Highfield Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
532548,Highfield Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,,L3 Active Power,kW,16.95
532548,Highfield Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.99
532548,Highfield Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,,L1 Active Power,kW,7.14
532548,Highfield Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,,N Current (RMS),A,45.8
532548,Highfield Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,71.6
532548,Highfield Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
532548,Highfield Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
532548,Highfield Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
532548,Highfield Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.94
532548,Highfield Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.49
532548,Highfield Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.85
532548,Highfield Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
532548,Highfield Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.2
532548,Highfield Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
532548,Highfield Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
532548,Highfield Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
532548,Highfield Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
532548,Highfield Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
532548,Highfield Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
532548,Highfield Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
532548,Highfield Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
532548,Highfield Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
532548,Highfield Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,26.7
532548,Highfield Road Caerleon,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532548,Highfield Road Caerleon,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
532548,Highfield Road Caerleon,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
532548,Highfield Road Caerleon,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532548,Highfield Road Caerleon,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
532548,Highfield Road Caerleon,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
532548,Highfield Road Caerleon,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
532548,Highfield Road Caerleon,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
532548,Highfield Road Caerleon,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.06
532548,Highfield Road Caerleon,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.79
532548,Highfield Road Caerleon,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.94
532548,Highfield Road Caerleon,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
532548,Highfield Road Caerleon,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
532548,Highfield Road Caerleon,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
532548,Highfield Road Caerleon,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
532548,Highfield Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
532548,Highfield Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
