Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,,L3 Active Power,kW,9.14
532548,Highfield Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,,L2 Active Power,kW,3.81
532548,Highfield Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,,L1 Active Power,kW,7.25
532548,Highfield Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,,N Current (RMS),A,28.9
532548,Highfield Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
532548,Highfield Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
532548,Highfield Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
532548,Highfield Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.86
532548,Highfield Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.9
532548,Highfield Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.02
532548,Highfield Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
532548,Highfield Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
532548,Highfield Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
532548,Highfield Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.7
532548,Highfield Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
532548,Highfield Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
532548,Highfield Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
532548,Highfield Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
532548,Highfield Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
532548,Highfield Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
532548,Highfield Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
532548,Highfield Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
532548,Highfield Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,26.8
532548,Highfield Road Caerleon,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
532548,Highfield Road Caerleon,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532548,Highfield Road Caerleon,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
532548,Highfield Road Caerleon,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532548,Highfield Road Caerleon,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
532548,Highfield Road Caerleon,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
532548,Highfield Road Caerleon,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
532548,Highfield Road Caerleon,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
532548,Highfield Road Caerleon,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.74
532548,Highfield Road Caerleon,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.95
532548,Highfield Road Caerleon,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.15
532548,Highfield Road Caerleon,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
532548,Highfield Road Caerleon,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
532548,Highfield Road Caerleon,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
532548,Highfield Road Caerleon,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
532548,Highfield Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
532548,Highfield Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
532548,Highfield Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,,L3 Active Power,kW,7.2
532548,Highfield Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,,L2 Active Power,kW,4.12
532548,Highfield Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,,L1 Active Power,kW,6.83
532548,Highfield Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,,N Current (RMS),A,24.7
532548,Highfield Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
532548,Highfield Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
532548,Highfield Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
532548,Highfield Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.12
532548,Highfield Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.26
532548,Highfield Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.75
532548,Highfield Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
532548,Highfield Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
532548,Highfield Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
532548,Highfield Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
532548,Highfield Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
532548,Highfield Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
532548,Highfield Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
532548,Highfield Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
532548,Highfield Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
532548,Highfield Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
532548,Highfield Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
532548,Highfield Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
532548,Highfield Road Caerleon,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,26.9
532548,Highfield Road Caerleon,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
532548,Highfield Road Caerleon,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
532548,Highfield Road Caerleon,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532548,Highfield Road Caerleon,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
532548,Highfield Road Caerleon,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
532548,Highfield Road Caerleon,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
532548,Highfield Road Caerleon,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.47
532548,Highfield Road Caerleon,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.2
532548,Highfield Road Caerleon,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.42
532548,Highfield Road Caerleon,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
532548,Highfield Road Caerleon,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
532548,Highfield Road Caerleon,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
532548,Highfield Road Caerleon,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
532548,Highfield Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
532548,Highfield Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
532548,Highfield Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,,L3 Active Power,kW,6.37
532548,Highfield Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,,L2 Active Power,kW,3.69
532548,Highfield Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,,L1 Active Power,kW,5.6
532548,Highfield Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,,N Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
532548,Highfield Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
532548,Highfield Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.39
532548,Highfield Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.67
532548,Highfield Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.42
532548,Highfield Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
532548,Highfield Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
532548,Highfield Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
532548,Highfield Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
532548,Highfield Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
532548,Highfield Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
532548,Highfield Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
532548,Highfield Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
532548,Highfield Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
532548,Highfield Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
532548,Highfield Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
532548,Highfield Road Caerleon,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,27.0
532548,Highfield Road Caerleon,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532548,Highfield Road Caerleon,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
532548,Highfield Road Caerleon,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
532548,Highfield Road Caerleon,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532548,Highfield Road Caerleon,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
532548,Highfield Road Caerleon,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
532548,Highfield Road Caerleon,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
532548,Highfield Road Caerleon,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
532548,Highfield Road Caerleon,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.31
532548,Highfield Road Caerleon,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.03
532548,Highfield Road Caerleon,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.66
532548,Highfield Road Caerleon,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
532548,Highfield Road Caerleon,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
532548,Highfield Road Caerleon,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
532548,Highfield Road Caerleon,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
532548,Highfield Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
532548,Highfield Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
532548,Highfield Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
532548,Highfield Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,,L3 Active Power,kW,8.19
532548,Highfield Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,,L2 Active Power,kW,4.49
532548,Highfield Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,,L1 Active Power,kW,7.67
532548,Highfield Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,,N Current (RMS),A,26.8
532548,Highfield Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
532548,Highfield Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
532548,Highfield Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
532548,Highfield Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.7
532548,Highfield Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.48
532548,Highfield Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.86
532548,Highfield Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
532548,Highfield Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.0
532548,Highfield Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
532548,Highfield Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
532548,Highfield Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
532548,Highfield Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
532548,Highfield Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
532548,Highfield Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
532548,Highfield Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
532548,Highfield Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
532548,Highfield Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
532548,Highfield Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
532548,Highfield Road Caerleon,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
532548,Highfield Road Caerleon,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,27.0
532548,Highfield Road Caerleon,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532548,Highfield Road Caerleon,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
532548,Highfield Road Caerleon,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
532548,Highfield Road Caerleon,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532548,Highfield Road Caerleon,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
532548,Highfield Road Caerleon,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
532548,Highfield Road Caerleon,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
532548,Highfield Road Caerleon,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
532548,Highfield Road Caerleon,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.5
532548,Highfield Road Caerleon,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.08
532548,Highfield Road Caerleon,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.53
532548,Highfield Road Caerleon,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
532548,Highfield Road Caerleon,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
532548,Highfield Road Caerleon,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
532548,Highfield Road Caerleon,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
532548,Highfield Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
532548,Highfield Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
532548,Highfield Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
532548,Highfield Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,,L3 Active Power,kW,8.82
532548,Highfield Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,,L2 Active Power,kW,4.63
532548,Highfield Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,,L1 Active Power,kW,5.9
532548,Highfield Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,,N Current (RMS),A,26.0
532548,Highfield Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
532548,Highfield Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
532548,Highfield Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
532548,Highfield Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.98
532548,Highfield Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.07
532548,Highfield Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.37
532548,Highfield Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
532548,Highfield Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
532548,Highfield Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
532548,Highfield Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
532548,Highfield Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
532548,Highfield Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
532548,Highfield Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
532548,Highfield Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
532548,Highfield Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.34
532548,Highfield Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.6
532548,Highfield Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
532548,Highfield Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
532548,Highfield Road Caerleon,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
532548,Highfield Road Caerleon,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,27.1
532548,Highfield Road Caerleon,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
532548,Highfield Road Caerleon,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532548,Highfield Road Caerleon,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
532548,Highfield Road Caerleon,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532548,Highfield Road Caerleon,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
532548,Highfield Road Caerleon,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
532548,Highfield Road Caerleon,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
532548,Highfield Road Caerleon,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
532548,Highfield Road Caerleon,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.24
532548,Highfield Road Caerleon,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.72
532548,Highfield Road Caerleon,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.5
532548,Highfield Road Caerleon,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
532548,Highfield Road Caerleon,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
532548,Highfield Road Caerleon,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
532548,Highfield Road Caerleon,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
532548,Highfield Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
532548,Highfield Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
532548,Highfield Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
532548,Highfield Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,,L3 Active Power,kW,8.67
532548,Highfield Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,,L2 Active Power,kW,5.86
532548,Highfield Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,,L1 Active Power,kW,7.03
532548,Highfield Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,,N Current (RMS),A,23.6
532548,Highfield Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
532548,Highfield Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
532548,Highfield Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
532548,Highfield Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.56
532548,Highfield Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.5
532548,Highfield Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.68
532548,Highfield Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
532548,Highfield Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
532548,Highfield Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
532548,Highfield Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
532548,Highfield Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
532548,Highfield Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
532548,Highfield Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
532548,Highfield Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
532548,Highfield Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
532548,Highfield Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
532548,Highfield Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
532548,Highfield Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,27.2
532548,Highfield Road Caerleon,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
532548,Highfield Road Caerleon,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
532548,Highfield Road Caerleon,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532548,Highfield Road Caerleon,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
532548,Highfield Road Caerleon,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
532548,Highfield Road Caerleon,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
532548,Highfield Road Caerleon,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
532548,Highfield Road Caerleon,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.72
532548,Highfield Road Caerleon,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.84
532548,Highfield Road Caerleon,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.28
532548,Highfield Road Caerleon,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
532548,Highfield Road Caerleon,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
532548,Highfield Road Caerleon,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
532548,Highfield Road Caerleon,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
532548,Highfield Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
532548,Highfield Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
532548,Highfield Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,,L3 Active Power,kW,7.53
532548,Highfield Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,,L2 Active Power,kW,2.91
532548,Highfield Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,,L1 Active Power,kW,11.22
532548,Highfield Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,,N Current (RMS),A,41.6
532548,Highfield Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
532548,Highfield Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
532548,Highfield Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.93
532548,Highfield Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.31
532548,Highfield Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.25
532548,Highfield Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
532548,Highfield Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
532548,Highfield Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
532548,Highfield Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
532548,Highfield Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
532548,Highfield Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
532548,Highfield Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
532548,Highfield Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
532548,Highfield Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
532548,Highfield Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
532548,Highfield Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
532548,Highfield Road Caerleon,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,27.3
532548,Highfield Road Caerleon,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532548,Highfield Road Caerleon,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
532548,Highfield Road Caerleon,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532548,Highfield Road Caerleon,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
532548,Highfield Road Caerleon,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532548,Highfield Road Caerleon,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
532548,Highfield Road Caerleon,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
532548,Highfield Road Caerleon,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
532548,Highfield Road Caerleon,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.6
532548,Highfield Road Caerleon,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.31
532548,Highfield Road Caerleon,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.86
532548,Highfield Road Caerleon,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
532548,Highfield Road Caerleon,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
532548,Highfield Road Caerleon,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
532548,Highfield Road Caerleon,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
532548,Highfield Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
532548,Highfield Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
532548,Highfield Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,,L3 Active Power,kW,5.49
532548,Highfield Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,,L2 Active Power,kW,2.89
532548,Highfield Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,,L1 Active Power,kW,10.22
532548,Highfield Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,,N Current (RMS),A,39.0
532548,Highfield Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
532548,Highfield Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
532548,Highfield Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
532548,Highfield Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
532548,Highfield Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
532548,Highfield Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
532548,Highfield Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.42
532548,Highfield Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
532548,Highfield Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
