Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
532548,Highfield Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
532548,Highfield Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
532548,Highfield Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
532548,Highfield Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
532548,Highfield Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,27.3
532548,Highfield Road Caerleon,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532548,Highfield Road Caerleon,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
532548,Highfield Road Caerleon,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532548,Highfield Road Caerleon,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
532548,Highfield Road Caerleon,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532548,Highfield Road Caerleon,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
532548,Highfield Road Caerleon,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
532548,Highfield Road Caerleon,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
532548,Highfield Road Caerleon,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
532548,Highfield Road Caerleon,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.02
532548,Highfield Road Caerleon,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.51
532548,Highfield Road Caerleon,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.25
532548,Highfield Road Caerleon,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
532548,Highfield Road Caerleon,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
532548,Highfield Road Caerleon,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
532548,Highfield Road Caerleon,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
532548,Highfield Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
532548,Highfield Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
532548,Highfield Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,,L3 Active Power,kW,4.23
532548,Highfield Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,,L2 Active Power,kW,6.74
532548,Highfield Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,,L1 Active Power,kW,15.83
532548,Highfield Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,,N Current (RMS),A,56.4
532548,Highfield Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
532548,Highfield Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,67.9
532548,Highfield Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
532548,Highfield Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.54
532548,Highfield Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.24
532548,Highfield Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.12
532548,Highfield Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
532548,Highfield Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
532548,Highfield Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
532548,Highfield Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
532548,Highfield Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
532548,Highfield Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
532548,Highfield Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
532548,Highfield Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
532548,Highfield Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
532548,Highfield Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
532548,Highfield Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
532548,Highfield Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
532548,Highfield Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
532548,Highfield Road Caerleon,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,27.3
532548,Highfield Road Caerleon,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
532548,Highfield Road Caerleon,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
532548,Highfield Road Caerleon,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532548,Highfield Road Caerleon,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
532548,Highfield Road Caerleon,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
532548,Highfield Road Caerleon,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
532548,Highfield Road Caerleon,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
532548,Highfield Road Caerleon,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.44
532548,Highfield Road Caerleon,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.24
532548,Highfield Road Caerleon,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.4
532548,Highfield Road Caerleon,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
532548,Highfield Road Caerleon,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
532548,Highfield Road Caerleon,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
532548,Highfield Road Caerleon,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
532548,Highfield Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
532548,Highfield Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
532548,Highfield Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,,L3 Active Power,kW,4.47
532548,Highfield Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,,L2 Active Power,kW,7.23
532548,Highfield Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,,L1 Active Power,kW,13.55
532548,Highfield Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,,N Current (RMS),A,44.7
532548,Highfield Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
532548,Highfield Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.1
532548,Highfield Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.68
532548,Highfield Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.97
532548,Highfield Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.97
532548,Highfield Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
532548,Highfield Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
532548,Highfield Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.8
532548,Highfield Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
532548,Highfield Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
532548,Highfield Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
532548,Highfield Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
532548,Highfield Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
532548,Highfield Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
532548,Highfield Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
532548,Highfield Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
532548,Highfield Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
532548,Highfield Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
532548,Highfield Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
532548,Highfield Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
532548,Highfield Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,27.3
532548,Highfield Road Caerleon,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
532548,Highfield Road Caerleon,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532548,Highfield Road Caerleon,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
532548,Highfield Road Caerleon,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532548,Highfield Road Caerleon,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
532548,Highfield Road Caerleon,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
532548,Highfield Road Caerleon,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
532548,Highfield Road Caerleon,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
532548,Highfield Road Caerleon,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.35
532548,Highfield Road Caerleon,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.67
532548,Highfield Road Caerleon,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.02
532548,Highfield Road Caerleon,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
532548,Highfield Road Caerleon,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
532548,Highfield Road Caerleon,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
532548,Highfield Road Caerleon,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
532548,Highfield Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
532548,Highfield Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
532548,Highfield Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
532548,Highfield Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,,L3 Active Power,kW,5.29
532548,Highfield Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,,L2 Active Power,kW,4.08
532548,Highfield Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,,L1 Active Power,kW,10.69
532548,Highfield Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,,N Current (RMS),A,38.2
532548,Highfield Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
532548,Highfield Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
532548,Highfield Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
532548,Highfield Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.77
532548,Highfield Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.35
532548,Highfield Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
532548,Highfield Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
532548,Highfield Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
532548,Highfield Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
532548,Highfield Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
532548,Highfield Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
532548,Highfield Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
532548,Highfield Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
532548,Highfield Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
532548,Highfield Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
532548,Highfield Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
532548,Highfield Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
532548,Highfield Road Caerleon,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,27.3
532548,Highfield Road Caerleon,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532548,Highfield Road Caerleon,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
532548,Highfield Road Caerleon,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532548,Highfield Road Caerleon,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
532548,Highfield Road Caerleon,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532548,Highfield Road Caerleon,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
532548,Highfield Road Caerleon,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
532548,Highfield Road Caerleon,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
532548,Highfield Road Caerleon,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
532548,Highfield Road Caerleon,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.23
532548,Highfield Road Caerleon,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.39
532548,Highfield Road Caerleon,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.52
532548,Highfield Road Caerleon,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
532548,Highfield Road Caerleon,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
532548,Highfield Road Caerleon,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
532548,Highfield Road Caerleon,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
532548,Highfield Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
532548,Highfield Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
532548,Highfield Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,,L3 Active Power,kW,5.89
532548,Highfield Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,,L2 Active Power,kW,4.43
532548,Highfield Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,,L1 Active Power,kW,9.3
532548,Highfield Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,,N Current (RMS),A,30.5
532548,Highfield Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
532548,Highfield Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
532548,Highfield Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
532548,Highfield Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.45
532548,Highfield Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.77
532548,Highfield Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.88
532548,Highfield Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
532548,Highfield Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
532548,Highfield Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.1
532548,Highfield Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.0
532548,Highfield Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
532548,Highfield Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
532548,Highfield Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
532548,Highfield Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
532548,Highfield Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
532548,Highfield Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
532548,Highfield Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.25
532548,Highfield Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
532548,Highfield Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
532548,Highfield Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
532548,Highfield Road Caerleon,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.7
532548,Highfield Road Caerleon,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,27.3
532548,Highfield Road Caerleon,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532548,Highfield Road Caerleon,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
532548,Highfield Road Caerleon,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
532548,Highfield Road Caerleon,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532548,Highfield Road Caerleon,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
532548,Highfield Road Caerleon,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
532548,Highfield Road Caerleon,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
532548,Highfield Road Caerleon,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.86
532548,Highfield Road Caerleon,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.46
532548,Highfield Road Caerleon,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.38
532548,Highfield Road Caerleon,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,112.3
532548,Highfield Road Caerleon,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
532548,Highfield Road Caerleon,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
532548,Highfield Road Caerleon,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
532548,Highfield Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
532548,Highfield Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
532548,Highfield Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
532548,Highfield Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,,L3 Active Power,kW,4.92
532548,Highfield Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,,L2 Active Power,kW,5.06
532548,Highfield Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,,L1 Active Power,kW,8.06
532548,Highfield Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,,N Current (RMS),A,27.8
532548,Highfield Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
532548,Highfield Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
532548,Highfield Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.72
532548,Highfield Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.25
532548,Highfield Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
532548,Highfield Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.8
532548,Highfield Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.1
532548,Highfield Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
532548,Highfield Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
532548,Highfield Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
532548,Highfield Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
532548,Highfield Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
532548,Highfield Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
532548,Highfield Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
532548,Highfield Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
532548,Highfield Road Caerleon,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,27.3
532548,Highfield Road Caerleon,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
532548,Highfield Road Caerleon,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
532548,Highfield Road Caerleon,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532548,Highfield Road Caerleon,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
532548,Highfield Road Caerleon,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
532548,Highfield Road Caerleon,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
532548,Highfield Road Caerleon,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.73
532548,Highfield Road Caerleon,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.75
532548,Highfield Road Caerleon,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.05
532548,Highfield Road Caerleon,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
532548,Highfield Road Caerleon,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
532548,Highfield Road Caerleon,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
532548,Highfield Road Caerleon,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
532548,Highfield Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
532548,Highfield Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
532548,Highfield Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
532548,Highfield Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,,L3 Active Power,kW,5.6
532548,Highfield Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,,L2 Active Power,kW,4.58
532548,Highfield Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,,L1 Active Power,kW,7.52
532548,Highfield Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,,N Current (RMS),A,25.6
532548,Highfield Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
532548,Highfield Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
532548,Highfield Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.96
532548,Highfield Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.37
532548,Highfield Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.28
532548,Highfield Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,48.1
532548,Highfield Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.0
532548,Highfield Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.9
532548,Highfield Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
532548,Highfield Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
532548,Highfield Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
532548,Highfield Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
532548,Highfield Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
532548,Highfield Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
532548,Highfield Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
532548,Highfield Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
532548,Highfield Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.4
532548,Highfield Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
532548,Highfield Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
532548,Highfield Road Caerleon,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,27.2
532548,Highfield Road Caerleon,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
532548,Highfield Road Caerleon,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
532548,Highfield Road Caerleon,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532548,Highfield Road Caerleon,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
532548,Highfield Road Caerleon,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
532548,Highfield Road Caerleon,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
532548,Highfield Road Caerleon,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.9
532548,Highfield Road Caerleon,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.01
532548,Highfield Road Caerleon,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.86
532548,Highfield Road Caerleon,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
532548,Highfield Road Caerleon,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
532548,Highfield Road Caerleon,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
532548,Highfield Road Caerleon,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
532548,Highfield Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
532548,Highfield Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
532548,Highfield Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,,L3 Active Power,kW,6.46
532548,Highfield Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,,L2 Active Power,kW,5.22
532548,Highfield Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,,L1 Active Power,kW,7.87
532548,Highfield Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,,N Current (RMS),A,25.0
532548,Highfield Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
532548,Highfield Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
532548,Highfield Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
532548,Highfield Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.83
532548,Highfield Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.24
532548,Highfield Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.23
532548,Highfield Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.4
532548,Highfield Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.4
532548,Highfield Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
532548,Highfield Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
532548,Highfield Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
532548,Highfield Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
532548,Highfield Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
532548,Highfield Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
532548,Highfield Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.61
532548,Highfield Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
532548,Highfield Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
