Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
532548,Highfield Road Caerleon,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,27.1
532548,Highfield Road Caerleon,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
532548,Highfield Road Caerleon,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532548,Highfield Road Caerleon,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
532548,Highfield Road Caerleon,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532548,Highfield Road Caerleon,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
532548,Highfield Road Caerleon,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
532548,Highfield Road Caerleon,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
532548,Highfield Road Caerleon,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.51
532548,Highfield Road Caerleon,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.92
532548,Highfield Road Caerleon,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.27
532548,Highfield Road Caerleon,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
532548,Highfield Road Caerleon,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
532548,Highfield Road Caerleon,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
532548,Highfield Road Caerleon,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
532548,Highfield Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
532548,Highfield Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
532548,Highfield Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,,L3 Active Power,kW,7.01
532548,Highfield Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,,L2 Active Power,kW,9.4
532548,Highfield Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,,L1 Active Power,kW,6.97
532548,Highfield Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,,N Current (RMS),A,20.1
532548,Highfield Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
532548,Highfield Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
532548,Highfield Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
532548,Highfield Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.79
532548,Highfield Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.72
532548,Highfield Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.48
532548,Highfield Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
532548,Highfield Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.7
532548,Highfield Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.2
532548,Highfield Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
532548,Highfield Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
532548,Highfield Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
532548,Highfield Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
532548,Highfield Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
532548,Highfield Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
532548,Highfield Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
532548,Highfield Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.11
532548,Highfield Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
532548,Highfield Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
532548,Highfield Road Caerleon,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,27.1
532548,Highfield Road Caerleon,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
532548,Highfield Road Caerleon,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
532548,Highfield Road Caerleon,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532548,Highfield Road Caerleon,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
532548,Highfield Road Caerleon,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
532548,Highfield Road Caerleon,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
532548,Highfield Road Caerleon,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
532548,Highfield Road Caerleon,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.48
532548,Highfield Road Caerleon,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.33
532548,Highfield Road Caerleon,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.39
532548,Highfield Road Caerleon,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
532548,Highfield Road Caerleon,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
532548,Highfield Road Caerleon,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
532548,Highfield Road Caerleon,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
532548,Highfield Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
532548,Highfield Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,,L3 Active Power,kW,6.26
532548,Highfield Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,,L2 Active Power,kW,8.06
532548,Highfield Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,,L1 Active Power,kW,6.72
532548,Highfield Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,,N Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
532548,Highfield Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
532548,Highfield Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
532548,Highfield Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.49
532548,Highfield Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.8
532548,Highfield Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.09
532548,Highfield Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
532548,Highfield Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
532548,Highfield Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.6
532548,Highfield Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
532548,Highfield Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
532548,Highfield Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
532548,Highfield Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
532548,Highfield Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
532548,Highfield Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
532548,Highfield Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
532548,Highfield Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
532548,Highfield Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
532548,Highfield Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.52
532548,Highfield Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
532548,Highfield Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
532548,Highfield Road Caerleon,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,27.1
532548,Highfield Road Caerleon,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
532548,Highfield Road Caerleon,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532548,Highfield Road Caerleon,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
532548,Highfield Road Caerleon,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532548,Highfield Road Caerleon,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
532548,Highfield Road Caerleon,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
532548,Highfield Road Caerleon,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
532548,Highfield Road Caerleon,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
532548,Highfield Road Caerleon,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.9
532548,Highfield Road Caerleon,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.3
532548,Highfield Road Caerleon,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.08
532548,Highfield Road Caerleon,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
532548,Highfield Road Caerleon,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
532548,Highfield Road Caerleon,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
532548,Highfield Road Caerleon,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
532548,Highfield Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
532548,Highfield Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,,L3 Active Power,kW,5.72
532548,Highfield Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,,L2 Active Power,kW,9.18
532548,Highfield Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,,L1 Active Power,kW,9.41
532548,Highfield Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,,N Current (RMS),A,27.8
532548,Highfield Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
532548,Highfield Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
532548,Highfield Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
532548,Highfield Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.05
532548,Highfield Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.97
532548,Highfield Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.06
532548,Highfield Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.0
532548,Highfield Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.6
532548,Highfield Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.8
532548,Highfield Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
532548,Highfield Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
532548,Highfield Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
532548,Highfield Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
532548,Highfield Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
532548,Highfield Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
532548,Highfield Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
532548,Highfield Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
532548,Highfield Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
532548,Highfield Road Caerleon,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,27.0
532548,Highfield Road Caerleon,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
532548,Highfield Road Caerleon,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
532548,Highfield Road Caerleon,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532548,Highfield Road Caerleon,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
532548,Highfield Road Caerleon,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
532548,Highfield Road Caerleon,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
532548,Highfield Road Caerleon,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
532548,Highfield Road Caerleon,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.44
532548,Highfield Road Caerleon,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.51
532548,Highfield Road Caerleon,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.06
532548,Highfield Road Caerleon,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
532548,Highfield Road Caerleon,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
532548,Highfield Road Caerleon,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
532548,Highfield Road Caerleon,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
532548,Highfield Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
532548,Highfield Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,,L3 Active Power,kW,7.07
532548,Highfield Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,,L2 Active Power,kW,9.1
532548,Highfield Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,,L1 Active Power,kW,7.78
532548,Highfield Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,,N Current (RMS),A,23.8
532548,Highfield Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
532548,Highfield Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
532548,Highfield Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
532548,Highfield Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.73
532548,Highfield Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.44
532548,Highfield Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.21
532548,Highfield Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
532548,Highfield Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.2
532548,Highfield Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.6
532548,Highfield Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.6
532548,Highfield Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
532548,Highfield Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
532548,Highfield Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
532548,Highfield Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
532548,Highfield Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
532548,Highfield Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
532548,Highfield Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
532548,Highfield Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
532548,Highfield Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
532548,Highfield Road Caerleon,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
532548,Highfield Road Caerleon,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,27.0
532548,Highfield Road Caerleon,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532548,Highfield Road Caerleon,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
532548,Highfield Road Caerleon,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
532548,Highfield Road Caerleon,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532548,Highfield Road Caerleon,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
532548,Highfield Road Caerleon,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
532548,Highfield Road Caerleon,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
532548,Highfield Road Caerleon,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
532548,Highfield Road Caerleon,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.23
532548,Highfield Road Caerleon,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.33
532548,Highfield Road Caerleon,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.15
532548,Highfield Road Caerleon,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
532548,Highfield Road Caerleon,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
532548,Highfield Road Caerleon,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
532548,Highfield Road Caerleon,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
532548,Highfield Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
532548,Highfield Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
532548,Highfield Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,,L3 Active Power,kW,9.19
532548,Highfield Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,,L2 Active Power,kW,7.83
532548,Highfield Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,,L1 Active Power,kW,8.16
532548,Highfield Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,,N Current (RMS),A,24.4
532548,Highfield Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
532548,Highfield Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
532548,Highfield Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
532548,Highfield Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.62
532548,Highfield Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.61
532548,Highfield Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.14
532548,Highfield Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
532548,Highfield Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.8
532548,Highfield Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
532548,Highfield Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
532548,Highfield Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
532548,Highfield Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
532548,Highfield Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
532548,Highfield Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
532548,Highfield Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
532548,Highfield Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.05
532548,Highfield Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
532548,Highfield Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
532548,Highfield Road Caerleon,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
532548,Highfield Road Caerleon,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,26.9
532548,Highfield Road Caerleon,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532548,Highfield Road Caerleon,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
532548,Highfield Road Caerleon,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532548,Highfield Road Caerleon,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
532548,Highfield Road Caerleon,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532548,Highfield Road Caerleon,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
532548,Highfield Road Caerleon,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
532548,Highfield Road Caerleon,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
532548,Highfield Road Caerleon,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
532548,Highfield Road Caerleon,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.75
532548,Highfield Road Caerleon,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.88
532548,Highfield Road Caerleon,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.99
532548,Highfield Road Caerleon,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
532548,Highfield Road Caerleon,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
532548,Highfield Road Caerleon,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
532548,Highfield Road Caerleon,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
532548,Highfield Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
532548,Highfield Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
532548,Highfield Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,,L3 Active Power,kW,7.12
532548,Highfield Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,,L2 Active Power,kW,5.8
532548,Highfield Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,,L1 Active Power,kW,10.57
532548,Highfield Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,,N Current (RMS),A,34.4
532548,Highfield Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
532548,Highfield Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
532548,Highfield Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
532548,Highfield Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
532548,Highfield Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.13
532548,Highfield Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.21
532548,Highfield Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.92
532548,Highfield Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
532548,Highfield Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.2
532548,Highfield Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.9
532548,Highfield Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
532548,Highfield Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
532548,Highfield Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
532548,Highfield Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
532548,Highfield Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
532548,Highfield Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
532548,Highfield Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
532548,Highfield Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
532548,Highfield Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.68
532548,Highfield Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
532548,Highfield Road Caerleon,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,26.9
532548,Highfield Road Caerleon,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
532548,Highfield Road Caerleon,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
532548,Highfield Road Caerleon,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532548,Highfield Road Caerleon,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
532548,Highfield Road Caerleon,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
532548,Highfield Road Caerleon,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
532548,Highfield Road Caerleon,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.47
532548,Highfield Road Caerleon,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.19
532548,Highfield Road Caerleon,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.51
532548,Highfield Road Caerleon,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
532548,Highfield Road Caerleon,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
532548,Highfield Road Caerleon,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
532548,Highfield Road Caerleon,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
532548,Highfield Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
532548,Highfield Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
532548,Highfield Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,,L3 Active Power,kW,7.03
532548,Highfield Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,,L2 Active Power,kW,4.59
532548,Highfield Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,,L1 Active Power,kW,9.59
532548,Highfield Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,,N Current (RMS),A,31.3
532548,Highfield Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
532548,Highfield Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
532548,Highfield Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
532548,Highfield Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.85
532548,Highfield Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.41
532548,Highfield Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.62
532548,Highfield Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
532548,Highfield Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.6
532548,Highfield Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.2
532548,Highfield Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
532548,Highfield Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
532548,Highfield Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
532548,Highfield Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
532548,Highfield Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
532548,Highfield Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
532548,Highfield Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
532548,Highfield Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
532548,Highfield Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
532548,Highfield Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
532548,Highfield Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
532548,Highfield Road Caerleon,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,26.8
532548,Highfield Road Caerleon,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532548,Highfield Road Caerleon,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
532548,Highfield Road Caerleon,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532548,Highfield Road Caerleon,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
532548,Highfield Road Caerleon,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
532548,Highfield Road Caerleon,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
532548,Highfield Road Caerleon,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
532548,Highfield Road Caerleon,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
532548,Highfield Road Caerleon,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.31
532548,Highfield Road Caerleon,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.43
532548,Highfield Road Caerleon,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.68
532548,Highfield Road Caerleon,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
532548,Highfield Road Caerleon,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
532548,Highfield Road Caerleon,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
532548,Highfield Road Caerleon,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
532548,Highfield Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
532548,Highfield Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
532548,Highfield Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,,L3 Active Power,kW,4.72
