Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,,L2 Active Power,kW,5.71
532548,Highfield Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,,L1 Active Power,kW,12.84
532548,Highfield Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,,N Current (RMS),A,42.6
532548,Highfield Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
532548,Highfield Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.3
532548,Highfield Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
532548,Highfield Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.9
532548,Highfield Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.04
532548,Highfield Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.55
532548,Highfield Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
532548,Highfield Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.2
532548,Highfield Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.8
532548,Highfield Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
532548,Highfield Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
532548,Highfield Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
532548,Highfield Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
532548,Highfield Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
532548,Highfield Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
532548,Highfield Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
532548,Highfield Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
532548,Highfield Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
532548,Highfield Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.91
532548,Highfield Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
532548,Highfield Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
532548,Highfield Road Caerleon,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,26.8
532548,Highfield Road Caerleon,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
532548,Highfield Road Caerleon,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
532548,Highfield Road Caerleon,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532548,Highfield Road Caerleon,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
532548,Highfield Road Caerleon,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
532548,Highfield Road Caerleon,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
532548,Highfield Road Caerleon,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.49
532548,Highfield Road Caerleon,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.59
532548,Highfield Road Caerleon,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.6
532548,Highfield Road Caerleon,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
532548,Highfield Road Caerleon,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
532548,Highfield Road Caerleon,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
532548,Highfield Road Caerleon,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
532548,Highfield Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
532548,Highfield Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
532548,Highfield Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,,L3 Active Power,kW,4.07
532548,Highfield Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,,L2 Active Power,kW,5.59
532548,Highfield Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,,L1 Active Power,kW,7.22
532548,Highfield Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,,N Current (RMS),A,20.9
532548,Highfield Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
532548,Highfield Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
532548,Highfield Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.1
532548,Highfield Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.51
532548,Highfield Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.28
532548,Highfield Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.3
532548,Highfield Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
532548,Highfield Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
532548,Highfield Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
532548,Highfield Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
532548,Highfield Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
532548,Highfield Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
532548,Highfield Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
532548,Highfield Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
532548,Highfield Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
532548,Highfield Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
532548,Highfield Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.99
532548,Highfield Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
532548,Highfield Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
532548,Highfield Road Caerleon,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,26.8
532548,Highfield Road Caerleon,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
532548,Highfield Road Caerleon,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532548,Highfield Road Caerleon,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
532548,Highfield Road Caerleon,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
532548,Highfield Road Caerleon,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
532548,Highfield Road Caerleon,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
532548,Highfield Road Caerleon,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.95
532548,Highfield Road Caerleon,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.85
532548,Highfield Road Caerleon,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.52
532548,Highfield Road Caerleon,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
532548,Highfield Road Caerleon,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
532548,Highfield Road Caerleon,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
532548,Highfield Road Caerleon,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
532548,Highfield Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
532548,Highfield Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
532548,Highfield Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,,L3 Active Power,kW,5.71
532548,Highfield Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,,L2 Active Power,kW,5.66
532548,Highfield Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,,L1 Active Power,kW,5.73
532548,Highfield Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,,N Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
532548,Highfield Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
532548,Highfield Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.72
532548,Highfield Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.18
532548,Highfield Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.53
532548,Highfield Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
532548,Highfield Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
532548,Highfield Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.6
532548,Highfield Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
532548,Highfield Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.18
532548,Highfield Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
532548,Highfield Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
532548,Highfield Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
532548,Highfield Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
532548,Highfield Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
532548,Highfield Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.62
532548,Highfield Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
532548,Highfield Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
532548,Highfield Road Caerleon,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,26.8
532548,Highfield Road Caerleon,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532548,Highfield Road Caerleon,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
532548,Highfield Road Caerleon,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
532548,Highfield Road Caerleon,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532548,Highfield Road Caerleon,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
532548,Highfield Road Caerleon,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
532548,Highfield Road Caerleon,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
532548,Highfield Road Caerleon,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.95
532548,Highfield Road Caerleon,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.22
532548,Highfield Road Caerleon,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.71
532548,Highfield Road Caerleon,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
532548,Highfield Road Caerleon,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
532548,Highfield Road Caerleon,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
532548,Highfield Road Caerleon,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
532548,Highfield Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
532548,Highfield Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
532548,Highfield Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,,L3 Active Power,kW,4.23
532548,Highfield Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,,L2 Active Power,kW,4.26
532548,Highfield Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,,L1 Active Power,kW,5.47
532548,Highfield Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,,N Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
532548,Highfield Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
532548,Highfield Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.22
532548,Highfield Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.64
532548,Highfield Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.38
532548,Highfield Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
532548,Highfield Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
532548,Highfield Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.8
532548,Highfield Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
532548,Highfield Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
532548,Highfield Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
532548,Highfield Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
532548,Highfield Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
532548,Highfield Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
532548,Highfield Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
532548,Highfield Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
532548,Highfield Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
532548,Highfield Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.73
532548,Highfield Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
532548,Highfield Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
532548,Highfield Road Caerleon,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,26.8
532548,Highfield Road Caerleon,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
532548,Highfield Road Caerleon,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532548,Highfield Road Caerleon,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
532548,Highfield Road Caerleon,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532548,Highfield Road Caerleon,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
532548,Highfield Road Caerleon,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
532548,Highfield Road Caerleon,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
532548,Highfield Road Caerleon,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.49
532548,Highfield Road Caerleon,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.74
532548,Highfield Road Caerleon,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.21
532548,Highfield Road Caerleon,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
532548,Highfield Road Caerleon,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
532548,Highfield Road Caerleon,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
532548,Highfield Road Caerleon,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
532548,Highfield Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
532548,Highfield Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
532548,Highfield Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,,L3 Active Power,kW,4.86
532548,Highfield Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,,L2 Active Power,kW,2.98
532548,Highfield Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,,L1 Active Power,kW,5.26
532548,Highfield Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,,N Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
532548,Highfield Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.31
532548,Highfield Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.44
532548,Highfield Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.67
532548,Highfield Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.9
532548,Highfield Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
532548,Highfield Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.5
532548,Highfield Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
532548,Highfield Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
532548,Highfield Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
532548,Highfield Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
532548,Highfield Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
532548,Highfield Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
532548,Highfield Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
532548,Highfield Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
532548,Highfield Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
532548,Highfield Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
532548,Highfield Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
532548,Highfield Road Caerleon,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,26.8
532548,Highfield Road Caerleon,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
532548,Highfield Road Caerleon,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532548,Highfield Road Caerleon,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
532548,Highfield Road Caerleon,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532548,Highfield Road Caerleon,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
532548,Highfield Road Caerleon,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
532548,Highfield Road Caerleon,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
532548,Highfield Road Caerleon,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.66
532548,Highfield Road Caerleon,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.48
532548,Highfield Road Caerleon,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.67
532548,Highfield Road Caerleon,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
532548,Highfield Road Caerleon,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
532548,Highfield Road Caerleon,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
532548,Highfield Road Caerleon,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
532548,Highfield Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
532548,Highfield Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
532548,Highfield Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,,L3 Active Power,kW,7.09
532548,Highfield Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,,L2 Active Power,kW,2.8
532548,Highfield Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,,L1 Active Power,kW,4.7
532548,Highfield Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,,N Current (RMS),A,22.3
532548,Highfield Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
532548,Highfield Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.69
532548,Highfield Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.78
532548,Highfield Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
532548,Highfield Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
532548,Highfield Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.2
532548,Highfield Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
532548,Highfield Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
532548,Highfield Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
532548,Highfield Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
532548,Highfield Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
532548,Highfield Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
532548,Highfield Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
532548,Highfield Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
532548,Highfield Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
532548,Highfield Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
532548,Highfield Road Caerleon,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,26.9
532548,Highfield Road Caerleon,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
532548,Highfield Road Caerleon,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
532548,Highfield Road Caerleon,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
532548,Highfield Road Caerleon,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
532548,Highfield Road Caerleon,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
532548,Highfield Road Caerleon,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.56
532548,Highfield Road Caerleon,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
532548,Highfield Road Caerleon,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.63
532548,Highfield Road Caerleon,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
532548,Highfield Road Caerleon,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
532548,Highfield Road Caerleon,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
532548,Highfield Road Caerleon,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
532548,Highfield Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.1
532548,Highfield Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
532548,Highfield Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,,L3 Active Power,kW,7.7
532548,Highfield Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,,L2 Active Power,kW,2.42
532548,Highfield Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,,L1 Active Power,kW,5.15
532548,Highfield Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,,N Current (RMS),A,26.8
532548,Highfield Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
532548,Highfield Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.93
532548,Highfield Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.32
532548,Highfield Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
532548,Highfield Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.0
532548,Highfield Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
532548,Highfield Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
532548,Highfield Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
532548,Highfield Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
532548,Highfield Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
532548,Highfield Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
532548,Highfield Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
532548,Highfield Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
532548,Highfield Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
532548,Highfield Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
532548,Highfield Road Caerleon,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,27.0
532548,Highfield Road Caerleon,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
532548,Highfield Road Caerleon,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
532548,Highfield Road Caerleon,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
532548,Highfield Road Caerleon,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
532548,Highfield Road Caerleon,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
532548,Highfield Road Caerleon,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
532548,Highfield Road Caerleon,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.73
532548,Highfield Road Caerleon,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.19
532548,Highfield Road Caerleon,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.56
532548,Highfield Road Caerleon,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
532548,Highfield Road Caerleon,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
532548,Highfield Road Caerleon,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
532548,Highfield Road Caerleon,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
532548,Highfield Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.02
532548,Highfield Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
532548,Highfield Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,,L3 Active Power,kW,7.97
532548,Highfield Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,,L2 Active Power,kW,2.76
532548,Highfield Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,,L1 Active Power,kW,4.22
532548,Highfield Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,,N Current (RMS),A,27.2
532548,Highfield Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
532548,Highfield Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.31
532548,Highfield Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.76
532548,Highfield Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.01
532548,Highfield Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
532548,Highfield Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
532548,Highfield Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
532548,Highfield Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
532548,Highfield Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
532548,Highfield Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
532548,Highfield Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
