Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
532548,Highfield Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
532548,Highfield Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
532548,Highfield Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
532548,Highfield Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
532548,Highfield Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
532548,Highfield Road Caerleon,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,27.1
532548,Highfield Road Caerleon,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532548,Highfield Road Caerleon,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
532548,Highfield Road Caerleon,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
532548,Highfield Road Caerleon,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
532548,Highfield Road Caerleon,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
532548,Highfield Road Caerleon,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
532548,Highfield Road Caerleon,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
532548,Highfield Road Caerleon,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.12
532548,Highfield Road Caerleon,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
532548,Highfield Road Caerleon,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.58
532548,Highfield Road Caerleon,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
532548,Highfield Road Caerleon,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
532548,Highfield Road Caerleon,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
532548,Highfield Road Caerleon,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
532548,Highfield Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.92
532548,Highfield Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
532548,Highfield Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,,L3 Active Power,kW,10.02
532548,Highfield Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.83
532548,Highfield Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,,L1 Active Power,kW,3.35
532548,Highfield Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,,N Current (RMS),A,26.0
532548,Highfield Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
532548,Highfield Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
532548,Highfield Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
532548,Highfield Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.03
532548,Highfield Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.18
532548,Highfield Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
532548,Highfield Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.9
532548,Highfield Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.7
532548,Highfield Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
532548,Highfield Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
532548,Highfield Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
532548,Highfield Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
532548,Highfield Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
532548,Highfield Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
532548,Highfield Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
532548,Highfield Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
532548,Highfield Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
532548,Highfield Road Caerleon,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,27.0
532548,Highfield Road Caerleon,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
532548,Highfield Road Caerleon,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532548,Highfield Road Caerleon,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
532548,Highfield Road Caerleon,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532548,Highfield Road Caerleon,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
532548,Highfield Road Caerleon,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
532548,Highfield Road Caerleon,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
532548,Highfield Road Caerleon,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.68
532548,Highfield Road Caerleon,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.21
532548,Highfield Road Caerleon,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.48
532548,Highfield Road Caerleon,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
532548,Highfield Road Caerleon,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
532548,Highfield Road Caerleon,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
532548,Highfield Road Caerleon,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
532548,Highfield Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
532548,Highfield Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
532548,Highfield Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,,L3 Active Power,kW,5.39
532548,Highfield Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,,L2 Active Power,kW,5.7
532548,Highfield Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,,L1 Active Power,kW,3.33
532548,Highfield Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,,N Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
532548,Highfield Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.41
532548,Highfield Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.58
532548,Highfield Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.56
532548,Highfield Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
532548,Highfield Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
532548,Highfield Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
532548,Highfield Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
532548,Highfield Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
532548,Highfield Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
532548,Highfield Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
532548,Highfield Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
532548,Highfield Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
532548,Highfield Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
532548,Highfield Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
532548,Highfield Road Caerleon,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,27.0
532548,Highfield Road Caerleon,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532548,Highfield Road Caerleon,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
532548,Highfield Road Caerleon,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
532548,Highfield Road Caerleon,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532548,Highfield Road Caerleon,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
532548,Highfield Road Caerleon,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
532548,Highfield Road Caerleon,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.23
532548,Highfield Road Caerleon,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.63
532548,Highfield Road Caerleon,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.59
532548,Highfield Road Caerleon,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
532548,Highfield Road Caerleon,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
532548,Highfield Road Caerleon,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
532548,Highfield Road Caerleon,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
532548,Highfield Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
532548,Highfield Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,,L3 Active Power,kW,5.02
532548,Highfield Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,,L2 Active Power,kW,5.32
532548,Highfield Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,,L1 Active Power,kW,4.43
532548,Highfield Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,,N Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
532548,Highfield Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
532548,Highfield Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.14
532548,Highfield Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
532548,Highfield Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
532548,Highfield Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
532548,Highfield Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
532548,Highfield Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
532548,Highfield Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
532548,Highfield Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
532548,Highfield Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
532548,Highfield Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
532548,Highfield Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
532548,Highfield Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
532548,Highfield Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
532548,Highfield Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
532548,Highfield Road Caerleon,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,26.9
532548,Highfield Road Caerleon,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
532548,Highfield Road Caerleon,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
532548,Highfield Road Caerleon,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
532548,Highfield Road Caerleon,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
532548,Highfield Road Caerleon,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
532548,Highfield Road Caerleon,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.29
532548,Highfield Road Caerleon,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.42
532548,Highfield Road Caerleon,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.73
532548,Highfield Road Caerleon,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
532548,Highfield Road Caerleon,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
532548,Highfield Road Caerleon,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
532548,Highfield Road Caerleon,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
532548,Highfield Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
532548,Highfield Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
532548,Highfield Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,,L3 Active Power,kW,4.94
532548,Highfield Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,,L2 Active Power,kW,6.28
532548,Highfield Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,,L1 Active Power,kW,4.25
532548,Highfield Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,,N Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
532548,Highfield Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
532548,Highfield Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.4
532548,Highfield Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
532548,Highfield Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.83
532548,Highfield Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
532548,Highfield Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.0
532548,Highfield Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
532548,Highfield Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
532548,Highfield Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
532548,Highfield Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
532548,Highfield Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
532548,Highfield Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
532548,Highfield Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,26.8
532548,Highfield Road Caerleon,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
532548,Highfield Road Caerleon,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532548,Highfield Road Caerleon,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
532548,Highfield Road Caerleon,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
532548,Highfield Road Caerleon,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
532548,Highfield Road Caerleon,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.92
532548,Highfield Road Caerleon,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.67
532548,Highfield Road Caerleon,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.73
532548,Highfield Road Caerleon,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
532548,Highfield Road Caerleon,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
532548,Highfield Road Caerleon,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
532548,Highfield Road Caerleon,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
532548,Highfield Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
532548,Highfield Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
532548,Highfield Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.68
532548,Highfield Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,,L2 Active Power,kW,4.23
532548,Highfield Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,,L1 Active Power,kW,4.73
532548,Highfield Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,,N Current (RMS),A,20.3
532548,Highfield Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.54
532548,Highfield Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
532548,Highfield Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
532548,Highfield Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.99
532548,Highfield Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
532548,Highfield Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
532548,Highfield Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
532548,Highfield Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
532548,Highfield Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
532548,Highfield Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
532548,Highfield Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
532548,Highfield Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,26.7
532548,Highfield Road Caerleon,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
532548,Highfield Road Caerleon,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
532548,Highfield Road Caerleon,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
532548,Highfield Road Caerleon,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
532548,Highfield Road Caerleon,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.26
532548,Highfield Road Caerleon,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.21
532548,Highfield Road Caerleon,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.29
532548,Highfield Road Caerleon,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
532548,Highfield Road Caerleon,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
532548,Highfield Road Caerleon,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
532548,Highfield Road Caerleon,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
532548,Highfield Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
532548,Highfield Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
532548,Highfield Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
532548,Highfield Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,,L3 Active Power,kW,5.44
532548,Highfield Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.57
532548,Highfield Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,,L1 Active Power,kW,7.39
532548,Highfield Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,,N Current (RMS),A,27.4
532548,Highfield Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
532548,Highfield Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
532548,Highfield Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
532548,Highfield Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
532548,Highfield Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.61
532548,Highfield Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
532548,Highfield Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
532548,Highfield Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.06
532548,Highfield Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
532548,Highfield Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
532548,Highfield Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
532548,Highfield Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
532548,Highfield Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
532548,Highfield Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
532548,Highfield Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,26.6
532548,Highfield Road Caerleon,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
532548,Highfield Road Caerleon,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
532548,Highfield Road Caerleon,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
532548,Highfield Road Caerleon,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
532548,Highfield Road Caerleon,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.4
532548,Highfield Road Caerleon,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.94
532548,Highfield Road Caerleon,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.73
532548,Highfield Road Caerleon,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
532548,Highfield Road Caerleon,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
532548,Highfield Road Caerleon,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
532548,Highfield Road Caerleon,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
532548,Highfield Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
532548,Highfield Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
532548,Highfield Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
532548,Highfield Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,,L3 Active Power,kW,5.91
532548,Highfield Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,,L2 Active Power,kW,2.92
532548,Highfield Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,,L1 Active Power,kW,7.06
532548,Highfield Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,,N Current (RMS),A,25.0
532548,Highfield Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
532548,Highfield Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
532548,Highfield Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.64
532548,Highfield Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
532548,Highfield Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.32
532548,Highfield Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
532548,Highfield Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
532548,Highfield Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.23
532548,Highfield Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
532548,Highfield Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
532548,Highfield Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
532548,Highfield Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
532548,Highfield Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
532548,Highfield Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
532548,Highfield Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
532548,Highfield Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
