Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,26.5
532548,Highfield Road Caerleon,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532548,Highfield Road Caerleon,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
532548,Highfield Road Caerleon,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
532548,Highfield Road Caerleon,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532548,Highfield Road Caerleon,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
532548,Highfield Road Caerleon,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
532548,Highfield Road Caerleon,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.32
532548,Highfield Road Caerleon,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.08
532548,Highfield Road Caerleon,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.77
532548,Highfield Road Caerleon,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
532548,Highfield Road Caerleon,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
532548,Highfield Road Caerleon,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
532548,Highfield Road Caerleon,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
532548,Highfield Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
532548,Highfield Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
532548,Highfield Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
532548,Highfield Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.69
532548,Highfield Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,,L2 Active Power,kW,5.33
532548,Highfield Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,,L1 Active Power,kW,6.84
532548,Highfield Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,,N Current (RMS),A,24.2
532548,Highfield Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
532548,Highfield Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
532548,Highfield Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.82
532548,Highfield Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.54
532548,Highfield Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.45
532548,Highfield Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
532548,Highfield Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
532548,Highfield Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
532548,Highfield Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.13
532548,Highfield Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
532548,Highfield Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
532548,Highfield Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
532548,Highfield Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
532548,Highfield Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
532548,Highfield Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
532548,Highfield Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
532548,Highfield Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
532548,Highfield Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,26.3
532548,Highfield Road Caerleon,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
532548,Highfield Road Caerleon,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
532548,Highfield Road Caerleon,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532548,Highfield Road Caerleon,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
532548,Highfield Road Caerleon,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
532548,Highfield Road Caerleon,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.45
532548,Highfield Road Caerleon,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.38
532548,Highfield Road Caerleon,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.67
532548,Highfield Road Caerleon,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
532548,Highfield Road Caerleon,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
532548,Highfield Road Caerleon,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
532548,Highfield Road Caerleon,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
532548,Highfield Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
532548,Highfield Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.8
532548,Highfield Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,,L2 Active Power,kW,4.04
532548,Highfield Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,,L1 Active Power,kW,5.47
532548,Highfield Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,,N Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
532548,Highfield Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
532548,Highfield Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.14
532548,Highfield Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.18
532548,Highfield Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.51
532548,Highfield Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
532548,Highfield Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.5
532548,Highfield Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
532548,Highfield Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
532548,Highfield Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
532548,Highfield Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
532548,Highfield Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
532548,Highfield Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
532548,Highfield Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,26.2
532548,Highfield Road Caerleon,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532548,Highfield Road Caerleon,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
532548,Highfield Road Caerleon,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
532548,Highfield Road Caerleon,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
532548,Highfield Road Caerleon,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
532548,Highfield Road Caerleon,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
532548,Highfield Road Caerleon,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.71
532548,Highfield Road Caerleon,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.43
532548,Highfield Road Caerleon,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.77
532548,Highfield Road Caerleon,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
532548,Highfield Road Caerleon,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
532548,Highfield Road Caerleon,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
532548,Highfield Road Caerleon,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
532548,Highfield Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
532548,Highfield Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,,L3 Active Power,kW,5.41
532548,Highfield Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.5
532548,Highfield Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,,L1 Active Power,kW,5.11
532548,Highfield Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,,N Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
532548,Highfield Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.59
532548,Highfield Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.61
532548,Highfield Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.65
532548,Highfield Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
532548,Highfield Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.05
532548,Highfield Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
532548,Highfield Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
532548,Highfield Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
532548,Highfield Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
532548,Highfield Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
532548,Highfield Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
532548,Highfield Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,26.0
532548,Highfield Road Caerleon,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532548,Highfield Road Caerleon,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
532548,Highfield Road Caerleon,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
532548,Highfield Road Caerleon,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
532548,Highfield Road Caerleon,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
532548,Highfield Road Caerleon,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
532548,Highfield Road Caerleon,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
532548,Highfield Road Caerleon,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.33
532548,Highfield Road Caerleon,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.42
532548,Highfield Road Caerleon,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.24
532548,Highfield Road Caerleon,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
532548,Highfield Road Caerleon,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
532548,Highfield Road Caerleon,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
532548,Highfield Road Caerleon,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
532548,Highfield Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
532548,Highfield Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
532548,Highfield Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,,L3 Active Power,kW,6.92
532548,Highfield Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,,L2 Active Power,kW,3.2
532548,Highfield Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,,L1 Active Power,kW,7.93
532548,Highfield Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,,N Current (RMS),A,27.0
532548,Highfield Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
532548,Highfield Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
532548,Highfield Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.53
532548,Highfield Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.88
532548,Highfield Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
532548,Highfield Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
532548,Highfield Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
532548,Highfield Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
532548,Highfield Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.4
532548,Highfield Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
532548,Highfield Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
532548,Highfield Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
532548,Highfield Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
532548,Highfield Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
532548,Highfield Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,25.8
532548,Highfield Road Caerleon,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
532548,Highfield Road Caerleon,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
532548,Highfield Road Caerleon,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
532548,Highfield Road Caerleon,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
532548,Highfield Road Caerleon,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
532548,Highfield Road Caerleon,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.18
532548,Highfield Road Caerleon,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.89
532548,Highfield Road Caerleon,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.32
532548,Highfield Road Caerleon,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
532548,Highfield Road Caerleon,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
532548,Highfield Road Caerleon,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
532548,Highfield Road Caerleon,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
532548,Highfield Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
532548,Highfield Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,,L3 Active Power,kW,5.88
532548,Highfield Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,,L2 Active Power,kW,5.6
532548,Highfield Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,,L1 Active Power,kW,7.66
532548,Highfield Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,,N Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
532548,Highfield Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
532548,Highfield Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
532548,Highfield Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.92
532548,Highfield Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
532548,Highfield Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
532548,Highfield Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.84
532548,Highfield Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
532548,Highfield Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.39
532548,Highfield Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
532548,Highfield Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
532548,Highfield Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
532548,Highfield Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,25.6
532548,Highfield Road Caerleon,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
532548,Highfield Road Caerleon,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
532548,Highfield Road Caerleon,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
532548,Highfield Road Caerleon,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
532548,Highfield Road Caerleon,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
532548,Highfield Road Caerleon,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.97
532548,Highfield Road Caerleon,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.46
532548,Highfield Road Caerleon,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.77
532548,Highfield Road Caerleon,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
532548,Highfield Road Caerleon,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
532548,Highfield Road Caerleon,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
532548,Highfield Road Caerleon,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
532548,Highfield Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
532548,Highfield Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,,L3 Active Power,kW,5.36
532548,Highfield Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,,L2 Active Power,kW,2.88
532548,Highfield Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,,L1 Active Power,kW,6.1
532548,Highfield Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,,N Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
532548,Highfield Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.52
532548,Highfield Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
532548,Highfield Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
532548,Highfield Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
532548,Highfield Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.95
532548,Highfield Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
532548,Highfield Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.52
532548,Highfield Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
532548,Highfield Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
532548,Highfield Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
532548,Highfield Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
532548,Highfield Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
532548,Highfield Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
532548,Highfield Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,25.4
532548,Highfield Road Caerleon,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
532548,Highfield Road Caerleon,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
532548,Highfield Road Caerleon,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532548,Highfield Road Caerleon,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
532548,Highfield Road Caerleon,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
532548,Highfield Road Caerleon,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
532548,Highfield Road Caerleon,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.93
532548,Highfield Road Caerleon,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.37
532548,Highfield Road Caerleon,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.86
532548,Highfield Road Caerleon,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
532548,Highfield Road Caerleon,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
532548,Highfield Road Caerleon,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
532548,Highfield Road Caerleon,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
532548,Highfield Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,,L3 Active Power,kW,4.86
532548,Highfield Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,,L2 Active Power,kW,4.52
532548,Highfield Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,,L1 Active Power,kW,5.96
532548,Highfield Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,,N Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
532548,Highfield Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
532548,Highfield Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.79
532548,Highfield Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.43
532548,Highfield Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
532548,Highfield Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
532548,Highfield Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.87
532548,Highfield Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
532548,Highfield Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
532548,Highfield Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
532548,Highfield Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
532548,Highfield Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
532548,Highfield Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
532548,Highfield Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
532548,Highfield Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
532548,Highfield Road Caerleon,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,25.2
532548,Highfield Road Caerleon,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532548,Highfield Road Caerleon,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
532548,Highfield Road Caerleon,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
532548,Highfield Road Caerleon,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532548,Highfield Road Caerleon,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
532548,Highfield Road Caerleon,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
532548,Highfield Road Caerleon,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
532548,Highfield Road Caerleon,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.56
532548,Highfield Road Caerleon,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.23
532548,Highfield Road Caerleon,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.06
532548,Highfield Road Caerleon,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
532548,Highfield Road Caerleon,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
532548,Highfield Road Caerleon,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
532548,Highfield Road Caerleon,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
532548,Highfield Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,,L3 Active Power,kW,5.01
532548,Highfield Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,,L2 Active Power,kW,6.25
532548,Highfield Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,,L1 Active Power,kW,7.06
532548,Highfield Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,,N Current (RMS),A,17.5
