Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
532548,Highfield Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
532548,Highfield Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
532548,Highfield Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.49
532548,Highfield Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.34
532548,Highfield Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
532548,Highfield Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
532548,Highfield Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.1
532548,Highfield Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
532548,Highfield Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
532548,Highfield Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
532548,Highfield Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.39
532548,Highfield Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
532548,Highfield Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
532548,Highfield Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
532548,Highfield Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
532548,Highfield Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
532548,Highfield Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
532548,Highfield Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
532548,Highfield Road Caerleon,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,25.0
532548,Highfield Road Caerleon,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
532548,Highfield Road Caerleon,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532548,Highfield Road Caerleon,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
532548,Highfield Road Caerleon,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532548,Highfield Road Caerleon,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
532548,Highfield Road Caerleon,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
532548,Highfield Road Caerleon,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.02
532548,Highfield Road Caerleon,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.7
532548,Highfield Road Caerleon,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.81
532548,Highfield Road Caerleon,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
532548,Highfield Road Caerleon,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
532548,Highfield Road Caerleon,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
532548,Highfield Road Caerleon,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
532548,Highfield Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
532548,Highfield Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,,L3 Active Power,kW,5.47
532548,Highfield Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,,L2 Active Power,kW,6.56
532548,Highfield Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,,L1 Active Power,kW,5.5
532548,Highfield Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,,N Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
532548,Highfield Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
532548,Highfield Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
532548,Highfield Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.5
532548,Highfield Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.31
532548,Highfield Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
532548,Highfield Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
532548,Highfield Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.49
532548,Highfield Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
532548,Highfield Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
532548,Highfield Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
532548,Highfield Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
532548,Highfield Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
532548,Highfield Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
532548,Highfield Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,24.9
532548,Highfield Road Caerleon,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
532548,Highfield Road Caerleon,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532548,Highfield Road Caerleon,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
532548,Highfield Road Caerleon,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
532548,Highfield Road Caerleon,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
532548,Highfield Road Caerleon,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
532548,Highfield Road Caerleon,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
532548,Highfield Road Caerleon,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.18
532548,Highfield Road Caerleon,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.53
532548,Highfield Road Caerleon,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.03
532548,Highfield Road Caerleon,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
532548,Highfield Road Caerleon,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
532548,Highfield Road Caerleon,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
532548,Highfield Road Caerleon,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
532548,Highfield Road Caerleon,2023-06-05T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.22
532548,Highfield Road Caerleon,2023-06-05T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-05T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-05T12:30:00.000+00:00,feeder,,L3 Active Power,kW,5.55
532548,Highfield Road Caerleon,2023-06-05T12:30:00.000+00:00,feeder,,L2 Active Power,kW,5.0
532548,Highfield Road Caerleon,2023-06-05T12:30:00.000+00:00,feeder,,L1 Active Power,kW,4.01
532548,Highfield Road Caerleon,2023-06-05T12:30:00.000+00:00,feeder,,N Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-05T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
532548,Highfield Road Caerleon,2023-06-05T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
532548,Highfield Road Caerleon,2023-06-05T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
532548,Highfield Road Caerleon,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.52
532548,Highfield Road Caerleon,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.91
532548,Highfield Road Caerleon,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.7
532548,Highfield Road Caerleon,2023-06-05T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.28
532548,Highfield Road Caerleon,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
532548,Highfield Road Caerleon,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
532548,Highfield Road Caerleon,2023-06-05T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
532548,Highfield Road Caerleon,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
532548,Highfield Road Caerleon,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
532548,Highfield Road Caerleon,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
532548,Highfield Road Caerleon,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
532548,Highfield Road Caerleon,2023-06-05T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,24.7
532548,Highfield Road Caerleon,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532548,Highfield Road Caerleon,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
532548,Highfield Road Caerleon,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
532548,Highfield Road Caerleon,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532548,Highfield Road Caerleon,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
532548,Highfield Road Caerleon,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
532548,Highfield Road Caerleon,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
532548,Highfield Road Caerleon,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.49
532548,Highfield Road Caerleon,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.68
532548,Highfield Road Caerleon,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.99
532548,Highfield Road Caerleon,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
532548,Highfield Road Caerleon,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
532548,Highfield Road Caerleon,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
532548,Highfield Road Caerleon,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
532548,Highfield Road Caerleon,2023-06-05T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
532548,Highfield Road Caerleon,2023-06-05T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
532548,Highfield Road Caerleon,2023-06-05T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-05T12:20:00.000+00:00,feeder,,L3 Active Power,kW,5.29
532548,Highfield Road Caerleon,2023-06-05T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.7
532548,Highfield Road Caerleon,2023-06-05T12:20:00.000+00:00,feeder,,L1 Active Power,kW,4.27
532548,Highfield Road Caerleon,2023-06-05T12:20:00.000+00:00,feeder,,N Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-05T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
532548,Highfield Road Caerleon,2023-06-05T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-05T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.85
532548,Highfield Road Caerleon,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.64
532548,Highfield Road Caerleon,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
532548,Highfield Road Caerleon,2023-06-05T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
532548,Highfield Road Caerleon,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.7
532548,Highfield Road Caerleon,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.24
532548,Highfield Road Caerleon,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
532548,Highfield Road Caerleon,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
532548,Highfield Road Caerleon,2023-06-05T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-05T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
532548,Highfield Road Caerleon,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
532548,Highfield Road Caerleon,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
532548,Highfield Road Caerleon,2023-06-05T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
532548,Highfield Road Caerleon,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,24.4
532548,Highfield Road Caerleon,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
532548,Highfield Road Caerleon,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
532548,Highfield Road Caerleon,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532548,Highfield Road Caerleon,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
532548,Highfield Road Caerleon,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
532548,Highfield Road Caerleon,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
532548,Highfield Road Caerleon,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.6
532548,Highfield Road Caerleon,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.85
532548,Highfield Road Caerleon,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.27
532548,Highfield Road Caerleon,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
532548,Highfield Road Caerleon,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
532548,Highfield Road Caerleon,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
532548,Highfield Road Caerleon,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
532548,Highfield Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
532548,Highfield Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
532548,Highfield Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,,L3 Active Power,kW,6.18
532548,Highfield Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,,L2 Active Power,kW,7.34
532548,Highfield Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,,L1 Active Power,kW,2.45
532548,Highfield Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,,N Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
532548,Highfield Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
532548,Highfield Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.94
532548,Highfield Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.22
532548,Highfield Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
532548,Highfield Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
532548,Highfield Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.6
532548,Highfield Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
532548,Highfield Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.76
532548,Highfield Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
532548,Highfield Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
532548,Highfield Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
532548,Highfield Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
532548,Highfield Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
532548,Highfield Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
532548,Highfield Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
532548,Highfield Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
532548,Highfield Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,24.2
532548,Highfield Road Caerleon,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
532548,Highfield Road Caerleon,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532548,Highfield Road Caerleon,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
532548,Highfield Road Caerleon,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532548,Highfield Road Caerleon,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
532548,Highfield Road Caerleon,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
532548,Highfield Road Caerleon,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
532548,Highfield Road Caerleon,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.62
532548,Highfield Road Caerleon,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.27
532548,Highfield Road Caerleon,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.79
532548,Highfield Road Caerleon,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
532548,Highfield Road Caerleon,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
532548,Highfield Road Caerleon,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
532548,Highfield Road Caerleon,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
532548,Highfield Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
532548,Highfield Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
532548,Highfield Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,,L3 Active Power,kW,7.06
532548,Highfield Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,,L2 Active Power,kW,7.7
532548,Highfield Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,,L1 Active Power,kW,3.41
532548,Highfield Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,,N Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
532548,Highfield Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
532548,Highfield Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.95
532548,Highfield Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
532548,Highfield Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.62
532548,Highfield Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
532548,Highfield Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
532548,Highfield Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.43
532548,Highfield Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
532548,Highfield Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
532548,Highfield Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
532548,Highfield Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
532548,Highfield Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
532548,Highfield Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
532548,Highfield Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,24.1
532548,Highfield Road Caerleon,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532548,Highfield Road Caerleon,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
532548,Highfield Road Caerleon,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
532548,Highfield Road Caerleon,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
532548,Highfield Road Caerleon,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
532548,Highfield Road Caerleon,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
532548,Highfield Road Caerleon,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.5
532548,Highfield Road Caerleon,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.55
532548,Highfield Road Caerleon,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.89
532548,Highfield Road Caerleon,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
532548,Highfield Road Caerleon,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
532548,Highfield Road Caerleon,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
532548,Highfield Road Caerleon,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
532548,Highfield Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
532548,Highfield Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,,L3 Active Power,kW,6.47
532548,Highfield Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,,L2 Active Power,kW,7.62
532548,Highfield Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,,L1 Active Power,kW,3.36
532548,Highfield Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,,N Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
532548,Highfield Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
532548,Highfield Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.04
532548,Highfield Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
532548,Highfield Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.03
532548,Highfield Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.2
532548,Highfield Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
532548,Highfield Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.44
532548,Highfield Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
532548,Highfield Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
532548,Highfield Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
532548,Highfield Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
532548,Highfield Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
532548,Highfield Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
532548,Highfield Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,23.8
532548,Highfield Road Caerleon,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
532548,Highfield Road Caerleon,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
532548,Highfield Road Caerleon,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
532548,Highfield Road Caerleon,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
532548,Highfield Road Caerleon,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
532548,Highfield Road Caerleon,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.63
532548,Highfield Road Caerleon,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.19
532548,Highfield Road Caerleon,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.32
532548,Highfield Road Caerleon,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
532548,Highfield Road Caerleon,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
532548,Highfield Road Caerleon,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
532548,Highfield Road Caerleon,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
532548,Highfield Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
532548,Highfield Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
532548,Highfield Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,,L3 Active Power,kW,5.91
532548,Highfield Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,,L2 Active Power,kW,7.54
532548,Highfield Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,,L1 Active Power,kW,3.44
532548,Highfield Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,,N Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
532548,Highfield Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
532548,Highfield Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.02
532548,Highfield Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.41
532548,Highfield Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.81
532548,Highfield Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
532548,Highfield Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.2
532548,Highfield Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
532548,Highfield Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
532548,Highfield Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
532548,Highfield Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
532548,Highfield Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
