Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
532548,Highfield Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
532548,Highfield Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
532548,Highfield Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,23.7
532548,Highfield Road Caerleon,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532548,Highfield Road Caerleon,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
532548,Highfield Road Caerleon,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
532548,Highfield Road Caerleon,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532548,Highfield Road Caerleon,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
532548,Highfield Road Caerleon,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
532548,Highfield Road Caerleon,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
532548,Highfield Road Caerleon,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.43
532548,Highfield Road Caerleon,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.15
532548,Highfield Road Caerleon,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.34
532548,Highfield Road Caerleon,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
532548,Highfield Road Caerleon,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
532548,Highfield Road Caerleon,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
532548,Highfield Road Caerleon,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
532548,Highfield Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
532548,Highfield Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.3
532548,Highfield Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,,L2 Active Power,kW,4.89
532548,Highfield Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,,L1 Active Power,kW,5.58
532548,Highfield Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
532548,Highfield Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
532548,Highfield Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
532548,Highfield Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
532548,Highfield Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.73
532548,Highfield Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.22
532548,Highfield Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
532548,Highfield Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
532548,Highfield Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
532548,Highfield Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
532548,Highfield Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
532548,Highfield Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
532548,Highfield Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
532548,Highfield Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
532548,Highfield Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
532548,Highfield Road Caerleon,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,23.5
532548,Highfield Road Caerleon,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
532548,Highfield Road Caerleon,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
532548,Highfield Road Caerleon,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532548,Highfield Road Caerleon,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
532548,Highfield Road Caerleon,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
532548,Highfield Road Caerleon,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
532548,Highfield Road Caerleon,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
532548,Highfield Road Caerleon,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.62
532548,Highfield Road Caerleon,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.92
532548,Highfield Road Caerleon,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.01
532548,Highfield Road Caerleon,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
532548,Highfield Road Caerleon,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
532548,Highfield Road Caerleon,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
532548,Highfield Road Caerleon,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
532548,Highfield Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
532548,Highfield Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,,L3 Active Power,kW,3.42
532548,Highfield Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,,L2 Active Power,kW,4.88
532548,Highfield Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,,L1 Active Power,kW,7.13
532548,Highfield Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,,N Current (RMS),A,25.0
532548,Highfield Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
532548,Highfield Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.87
532548,Highfield Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
532548,Highfield Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.54
532548,Highfield Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
532548,Highfield Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
532548,Highfield Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
532548,Highfield Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.43
532548,Highfield Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
532548,Highfield Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
532548,Highfield Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
532548,Highfield Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
532548,Highfield Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
532548,Highfield Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
532548,Highfield Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
532548,Highfield Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,23.3
532548,Highfield Road Caerleon,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
532548,Highfield Road Caerleon,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
532548,Highfield Road Caerleon,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
532548,Highfield Road Caerleon,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
532548,Highfield Road Caerleon,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
532548,Highfield Road Caerleon,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
532548,Highfield Road Caerleon,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.55
532548,Highfield Road Caerleon,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.84
532548,Highfield Road Caerleon,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.31
532548,Highfield Road Caerleon,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
532548,Highfield Road Caerleon,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
532548,Highfield Road Caerleon,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
532548,Highfield Road Caerleon,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
532548,Highfield Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
532548,Highfield Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,,L3 Active Power,kW,3.54
532548,Highfield Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,,L2 Active Power,kW,6.5
532548,Highfield Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,,L1 Active Power,kW,3.91
532548,Highfield Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,,N Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
532548,Highfield Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.42
532548,Highfield Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
532548,Highfield Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.55
532548,Highfield Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
532548,Highfield Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.8
532548,Highfield Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
532548,Highfield Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
532548,Highfield Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
532548,Highfield Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
532548,Highfield Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
532548,Highfield Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
532548,Highfield Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
532548,Highfield Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
532548,Highfield Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,23.2
532548,Highfield Road Caerleon,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
532548,Highfield Road Caerleon,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
532548,Highfield Road Caerleon,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532548,Highfield Road Caerleon,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
532548,Highfield Road Caerleon,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
532548,Highfield Road Caerleon,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
532548,Highfield Road Caerleon,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
532548,Highfield Road Caerleon,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.04
532548,Highfield Road Caerleon,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.38
532548,Highfield Road Caerleon,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.64
532548,Highfield Road Caerleon,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
532548,Highfield Road Caerleon,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
532548,Highfield Road Caerleon,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
532548,Highfield Road Caerleon,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
532548,Highfield Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
532548,Highfield Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
532548,Highfield Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,,L3 Active Power,kW,3.41
532548,Highfield Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,,L2 Active Power,kW,14.72
532548,Highfield Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.58
532548,Highfield Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,,N Current (RMS),A,42.7
532548,Highfield Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.4
532548,Highfield Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
532548,Highfield Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.33
532548,Highfield Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.75
532548,Highfield Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
532548,Highfield Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
532548,Highfield Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
532548,Highfield Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
532548,Highfield Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
532548,Highfield Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
532548,Highfield Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
532548,Highfield Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
532548,Highfield Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
532548,Highfield Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
532548,Highfield Road Caerleon,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,23.0
532548,Highfield Road Caerleon,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
532548,Highfield Road Caerleon,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
532548,Highfield Road Caerleon,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
532548,Highfield Road Caerleon,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
532548,Highfield Road Caerleon,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
532548,Highfield Road Caerleon,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
532548,Highfield Road Caerleon,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.16
532548,Highfield Road Caerleon,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.33
532548,Highfield Road Caerleon,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.92
532548,Highfield Road Caerleon,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
532548,Highfield Road Caerleon,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
532548,Highfield Road Caerleon,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
532548,Highfield Road Caerleon,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
532548,Highfield Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
532548,Highfield Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
532548,Highfield Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.51
532548,Highfield Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,,L2 Active Power,kW,12.59
532548,Highfield Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,,L1 Active Power,kW,7.59
532548,Highfield Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,,N Current (RMS),A,30.5
532548,Highfield Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
532548,Highfield Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
532548,Highfield Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
532548,Highfield Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.2
532548,Highfield Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
532548,Highfield Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.01
532548,Highfield Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
532548,Highfield Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
532548,Highfield Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
532548,Highfield Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
532548,Highfield Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
532548,Highfield Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
532548,Highfield Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
532548,Highfield Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
532548,Highfield Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
532548,Highfield Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,22.9
532548,Highfield Road Caerleon,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
532548,Highfield Road Caerleon,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
532548,Highfield Road Caerleon,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532548,Highfield Road Caerleon,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
532548,Highfield Road Caerleon,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
532548,Highfield Road Caerleon,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
532548,Highfield Road Caerleon,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
532548,Highfield Road Caerleon,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.85
532548,Highfield Road Caerleon,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.89
532548,Highfield Road Caerleon,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.81
532548,Highfield Road Caerleon,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
532548,Highfield Road Caerleon,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
532548,Highfield Road Caerleon,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
532548,Highfield Road Caerleon,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
532548,Highfield Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
532548,Highfield Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
532548,Highfield Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,,L3 Active Power,kW,3.68
532548,Highfield Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,,L2 Active Power,kW,12.91
532548,Highfield Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,,L1 Active Power,kW,7.57
532548,Highfield Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,,N Current (RMS),A,35.6
532548,Highfield Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
532548,Highfield Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
532548,Highfield Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.3
532548,Highfield Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
532548,Highfield Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.64
532548,Highfield Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
532548,Highfield Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.4
532548,Highfield Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
532548,Highfield Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.5
532548,Highfield Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
532548,Highfield Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
532548,Highfield Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
532548,Highfield Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
532548,Highfield Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
532548,Highfield Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
532548,Highfield Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
532548,Highfield Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
532548,Highfield Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
532548,Highfield Road Caerleon,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
532548,Highfield Road Caerleon,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,22.7
532548,Highfield Road Caerleon,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532548,Highfield Road Caerleon,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
532548,Highfield Road Caerleon,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532548,Highfield Road Caerleon,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
532548,Highfield Road Caerleon,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
532548,Highfield Road Caerleon,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
532548,Highfield Road Caerleon,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
532548,Highfield Road Caerleon,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.38
532548,Highfield Road Caerleon,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.94
532548,Highfield Road Caerleon,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.88
532548,Highfield Road Caerleon,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
532548,Highfield Road Caerleon,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
532548,Highfield Road Caerleon,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
532548,Highfield Road Caerleon,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
532548,Highfield Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
532548,Highfield Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
532548,Highfield Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.2
532548,Highfield Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,,L2 Active Power,kW,5.08
532548,Highfield Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,,L1 Active Power,kW,5.36
532548,Highfield Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,,N Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
532548,Highfield Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
532548,Highfield Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.67
532548,Highfield Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.62
532548,Highfield Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
532548,Highfield Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.9
532548,Highfield Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
532548,Highfield Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.4
532548,Highfield Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
532548,Highfield Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
532548,Highfield Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
532548,Highfield Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
532548,Highfield Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
532548,Highfield Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
532548,Highfield Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
532548,Highfield Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.25
532548,Highfield Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
532548,Highfield Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
532548,Highfield Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
532548,Highfield Road Caerleon,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,22.6
532548,Highfield Road Caerleon,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532548,Highfield Road Caerleon,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
