Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
532548,Highfield Road Caerleon,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532548,Highfield Road Caerleon,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
532548,Highfield Road Caerleon,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
532548,Highfield Road Caerleon,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
532548,Highfield Road Caerleon,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
532548,Highfield Road Caerleon,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.66
532548,Highfield Road Caerleon,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.27
532548,Highfield Road Caerleon,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.89
532548,Highfield Road Caerleon,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
532548,Highfield Road Caerleon,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
532548,Highfield Road Caerleon,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
532548,Highfield Road Caerleon,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
532548,Highfield Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
532548,Highfield Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
532548,Highfield Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.51
532548,Highfield Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.97
532548,Highfield Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,,L1 Active Power,kW,4.93
532548,Highfield Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,,N Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
532548,Highfield Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
532548,Highfield Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.73
532548,Highfield Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
532548,Highfield Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.11
532548,Highfield Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
532548,Highfield Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
532548,Highfield Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
532548,Highfield Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
532548,Highfield Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
532548,Highfield Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
532548,Highfield Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
532548,Highfield Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
532548,Highfield Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,22.5
532548,Highfield Road Caerleon,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532548,Highfield Road Caerleon,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
532548,Highfield Road Caerleon,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
532548,Highfield Road Caerleon,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
532548,Highfield Road Caerleon,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
532548,Highfield Road Caerleon,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
532548,Highfield Road Caerleon,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.72
532548,Highfield Road Caerleon,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.25
532548,Highfield Road Caerleon,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
532548,Highfield Road Caerleon,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
532548,Highfield Road Caerleon,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
532548,Highfield Road Caerleon,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
532548,Highfield Road Caerleon,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
532548,Highfield Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
532548,Highfield Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
532548,Highfield Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.16
532548,Highfield Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,,L2 Active Power,kW,5.16
532548,Highfield Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,,L1 Active Power,kW,5.95
532548,Highfield Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,,N Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
532548,Highfield Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
532548,Highfield Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
532548,Highfield Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.29
532548,Highfield Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
532548,Highfield Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.47
532548,Highfield Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
532548,Highfield Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
532548,Highfield Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
532548,Highfield Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
532548,Highfield Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
532548,Highfield Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
532548,Highfield Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
532548,Highfield Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
532548,Highfield Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
532548,Highfield Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
532548,Highfield Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
532548,Highfield Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,22.4
532548,Highfield Road Caerleon,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532548,Highfield Road Caerleon,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
532548,Highfield Road Caerleon,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
532548,Highfield Road Caerleon,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
532548,Highfield Road Caerleon,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
532548,Highfield Road Caerleon,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
532548,Highfield Road Caerleon,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.13
532548,Highfield Road Caerleon,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.1
532548,Highfield Road Caerleon,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.12
532548,Highfield Road Caerleon,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
532548,Highfield Road Caerleon,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
532548,Highfield Road Caerleon,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
532548,Highfield Road Caerleon,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
532548,Highfield Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
532548,Highfield Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
532548,Highfield Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,,L3 Active Power,kW,2.83
532548,Highfield Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,,L2 Active Power,kW,5.21
532548,Highfield Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,,L1 Active Power,kW,6.04
532548,Highfield Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,,N Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
532548,Highfield Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
532548,Highfield Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
532548,Highfield Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.38
532548,Highfield Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.14
532548,Highfield Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
532548,Highfield Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
532548,Highfield Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
532548,Highfield Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
532548,Highfield Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
532548,Highfield Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
532548,Highfield Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
532548,Highfield Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
532548,Highfield Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
532548,Highfield Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
532548,Highfield Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
532548,Highfield Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,22.3
532548,Highfield Road Caerleon,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
532548,Highfield Road Caerleon,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532548,Highfield Road Caerleon,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
532548,Highfield Road Caerleon,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532548,Highfield Road Caerleon,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
532548,Highfield Road Caerleon,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
532548,Highfield Road Caerleon,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
532548,Highfield Road Caerleon,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.3
532548,Highfield Road Caerleon,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.12
532548,Highfield Road Caerleon,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.05
532548,Highfield Road Caerleon,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
532548,Highfield Road Caerleon,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
532548,Highfield Road Caerleon,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
532548,Highfield Road Caerleon,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
532548,Highfield Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
532548,Highfield Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,,L3 Active Power,kW,3.84
532548,Highfield Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.85
532548,Highfield Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,,L1 Active Power,kW,6.32
532548,Highfield Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,,N Current (RMS),A,21.9
532548,Highfield Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
532548,Highfield Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
532548,Highfield Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.14
532548,Highfield Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.7
532548,Highfield Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.04
532548,Highfield Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
532548,Highfield Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
532548,Highfield Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
532548,Highfield Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
532548,Highfield Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
532548,Highfield Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
532548,Highfield Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
532548,Highfield Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
532548,Highfield Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
532548,Highfield Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
532548,Highfield Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,22.2
532548,Highfield Road Caerleon,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532548,Highfield Road Caerleon,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
532548,Highfield Road Caerleon,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
532548,Highfield Road Caerleon,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532548,Highfield Road Caerleon,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
532548,Highfield Road Caerleon,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
532548,Highfield Road Caerleon,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
532548,Highfield Road Caerleon,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
532548,Highfield Road Caerleon,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.57
532548,Highfield Road Caerleon,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.51
532548,Highfield Road Caerleon,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.72
532548,Highfield Road Caerleon,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
532548,Highfield Road Caerleon,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
532548,Highfield Road Caerleon,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
532548,Highfield Road Caerleon,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
532548,Highfield Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
532548,Highfield Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
532548,Highfield Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,,L3 Active Power,kW,3.19
532548,Highfield Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.61
532548,Highfield Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,,L1 Active Power,kW,9.33
532548,Highfield Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,,N Current (RMS),A,35.3
532548,Highfield Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
532548,Highfield Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
532548,Highfield Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.77
532548,Highfield Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.22
532548,Highfield Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.79
532548,Highfield Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
532548,Highfield Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
532548,Highfield Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
532548,Highfield Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
532548,Highfield Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
532548,Highfield Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
532548,Highfield Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
532548,Highfield Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
532548,Highfield Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
532548,Highfield Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
532548,Highfield Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
532548,Highfield Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
532548,Highfield Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,22.1
532548,Highfield Road Caerleon,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532548,Highfield Road Caerleon,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
532548,Highfield Road Caerleon,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
532548,Highfield Road Caerleon,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532548,Highfield Road Caerleon,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
532548,Highfield Road Caerleon,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
532548,Highfield Road Caerleon,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
532548,Highfield Road Caerleon,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
532548,Highfield Road Caerleon,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.39
532548,Highfield Road Caerleon,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.57
532548,Highfield Road Caerleon,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.67
532548,Highfield Road Caerleon,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
532548,Highfield Road Caerleon,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
532548,Highfield Road Caerleon,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
532548,Highfield Road Caerleon,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
532548,Highfield Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
532548,Highfield Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
532548,Highfield Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
532548,Highfield Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,,L3 Active Power,kW,2.97
532548,Highfield Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,,L2 Active Power,kW,5.43
532548,Highfield Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,,L1 Active Power,kW,6.52
532548,Highfield Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,,N Current (RMS),A,24.7
532548,Highfield Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
532548,Highfield Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
532548,Highfield Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.58
532548,Highfield Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.89
532548,Highfield Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.32
532548,Highfield Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.1
532548,Highfield Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
532548,Highfield Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
532548,Highfield Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
532548,Highfield Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
532548,Highfield Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
532548,Highfield Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
532548,Highfield Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
532548,Highfield Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
532548,Highfield Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
532548,Highfield Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
532548,Highfield Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,22.1
532548,Highfield Road Caerleon,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
532548,Highfield Road Caerleon,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
532548,Highfield Road Caerleon,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532548,Highfield Road Caerleon,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
532548,Highfield Road Caerleon,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
532548,Highfield Road Caerleon,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
532548,Highfield Road Caerleon,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.31
532548,Highfield Road Caerleon,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.34
532548,Highfield Road Caerleon,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.84
532548,Highfield Road Caerleon,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
532548,Highfield Road Caerleon,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
532548,Highfield Road Caerleon,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
532548,Highfield Road Caerleon,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
532548,Highfield Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
532548,Highfield Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
532548,Highfield Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
532548,Highfield Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.13
532548,Highfield Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,,L2 Active Power,kW,4.72
532548,Highfield Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,,L1 Active Power,kW,7.08
532548,Highfield Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,,N Current (RMS),A,23.9
532548,Highfield Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
532548,Highfield Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
532548,Highfield Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
532548,Highfield Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.38
532548,Highfield Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.99
532548,Highfield Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
532548,Highfield Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
532548,Highfield Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
532548,Highfield Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
532548,Highfield Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.09
532548,Highfield Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
532548,Highfield Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
532548,Highfield Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
532548,Highfield Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
532548,Highfield Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
532548,Highfield Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
532548,Highfield Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
532548,Highfield Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
532548,Highfield Road Caerleon,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,22.0
532548,Highfield Road Caerleon,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532548,Highfield Road Caerleon,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
532548,Highfield Road Caerleon,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
532548,Highfield Road Caerleon,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532548,Highfield Road Caerleon,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
532548,Highfield Road Caerleon,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
532548,Highfield Road Caerleon,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
532548,Highfield Road Caerleon,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.39
532548,Highfield Road Caerleon,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.95
532548,Highfield Road Caerleon,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.05
532548,Highfield Road Caerleon,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
532548,Highfield Road Caerleon,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
532548,Highfield Road Caerleon,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
532548,Highfield Road Caerleon,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
532548,Highfield Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
532548,Highfield Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
532548,Highfield Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,,L3 Active Power,kW,2.66
532548,Highfield Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.83
532548,Highfield Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,,L1 Active Power,kW,5.28
532548,Highfield Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,,N Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
