Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.01
532548,Highfield Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
532548,Highfield Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.93
532548,Highfield Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
532548,Highfield Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
532548,Highfield Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.17
532548,Highfield Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
532548,Highfield Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
532548,Highfield Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
532548,Highfield Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
532548,Highfield Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
532548,Highfield Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
532548,Highfield Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
532548,Highfield Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
532548,Highfield Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
532548,Highfield Road Caerleon,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,21.9
532548,Highfield Road Caerleon,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
532548,Highfield Road Caerleon,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
532548,Highfield Road Caerleon,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532548,Highfield Road Caerleon,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
532548,Highfield Road Caerleon,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
532548,Highfield Road Caerleon,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
532548,Highfield Road Caerleon,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.64
532548,Highfield Road Caerleon,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.52
532548,Highfield Road Caerleon,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.79
532548,Highfield Road Caerleon,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
532548,Highfield Road Caerleon,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
532548,Highfield Road Caerleon,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
532548,Highfield Road Caerleon,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
532548,Highfield Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
532548,Highfield Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.79
532548,Highfield Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,,L2 Active Power,kW,5.66
532548,Highfield Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,,L1 Active Power,kW,4.77
532548,Highfield Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,,N Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
532548,Highfield Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.56
532548,Highfield Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
532548,Highfield Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.88
532548,Highfield Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
532548,Highfield Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.1
532548,Highfield Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
532548,Highfield Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
532548,Highfield Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
532548,Highfield Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
532548,Highfield Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
532548,Highfield Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
532548,Highfield Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
532548,Highfield Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
532548,Highfield Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
532548,Highfield Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,21.8
532548,Highfield Road Caerleon,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
532548,Highfield Road Caerleon,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
532548,Highfield Road Caerleon,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
532548,Highfield Road Caerleon,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
532548,Highfield Road Caerleon,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
532548,Highfield Road Caerleon,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
532548,Highfield Road Caerleon,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.86
532548,Highfield Road Caerleon,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.66
532548,Highfield Road Caerleon,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
532548,Highfield Road Caerleon,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
532548,Highfield Road Caerleon,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
532548,Highfield Road Caerleon,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
532548,Highfield Road Caerleon,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
532548,Highfield Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
532548,Highfield Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
532548,Highfield Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,,L3 Active Power,kW,3.73
532548,Highfield Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,,L2 Active Power,kW,6.63
532548,Highfield Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,,L1 Active Power,kW,4.32
532548,Highfield Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
532548,Highfield Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
532548,Highfield Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
532548,Highfield Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
532548,Highfield Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.54
532548,Highfield Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
532548,Highfield Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.93
532548,Highfield Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
532548,Highfield Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
532548,Highfield Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
532548,Highfield Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.19
532548,Highfield Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
532548,Highfield Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
532548,Highfield Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
532548,Highfield Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
532548,Highfield Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
532548,Highfield Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
532548,Highfield Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
532548,Highfield Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
532548,Highfield Road Caerleon,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
532548,Highfield Road Caerleon,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,21.8
532548,Highfield Road Caerleon,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
532548,Highfield Road Caerleon,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
532548,Highfield Road Caerleon,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532548,Highfield Road Caerleon,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
532548,Highfield Road Caerleon,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
532548,Highfield Road Caerleon,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
532548,Highfield Road Caerleon,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.55
532548,Highfield Road Caerleon,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.32
532548,Highfield Road Caerleon,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.98
532548,Highfield Road Caerleon,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
532548,Highfield Road Caerleon,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
532548,Highfield Road Caerleon,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
532548,Highfield Road Caerleon,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
532548,Highfield Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
532548,Highfield Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
532548,Highfield Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,,L3 Active Power,kW,3.2
532548,Highfield Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,,L2 Active Power,kW,8.71
532548,Highfield Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,,L1 Active Power,kW,7.1
532548,Highfield Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,,N Current (RMS),A,23.6
532548,Highfield Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
532548,Highfield Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
532548,Highfield Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
532548,Highfield Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.62
532548,Highfield Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.97
532548,Highfield Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.99
532548,Highfield Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.8
532548,Highfield Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
532548,Highfield Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
532548,Highfield Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.12
532548,Highfield Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
532548,Highfield Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
532548,Highfield Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
532548,Highfield Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
532548,Highfield Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
532548,Highfield Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
532548,Highfield Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,21.7
532548,Highfield Road Caerleon,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
532548,Highfield Road Caerleon,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
532548,Highfield Road Caerleon,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
532548,Highfield Road Caerleon,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
532548,Highfield Road Caerleon,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
532548,Highfield Road Caerleon,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.49
532548,Highfield Road Caerleon,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.6
532548,Highfield Road Caerleon,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.6
532548,Highfield Road Caerleon,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
532548,Highfield Road Caerleon,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
532548,Highfield Road Caerleon,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
532548,Highfield Road Caerleon,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
532548,Highfield Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
532548,Highfield Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
532548,Highfield Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,,L3 Active Power,kW,4.56
532548,Highfield Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,,L2 Active Power,kW,7.88
532548,Highfield Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,,L1 Active Power,kW,10.03
532548,Highfield Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,,N Current (RMS),A,30.1
532548,Highfield Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
532548,Highfield Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
532548,Highfield Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
532548,Highfield Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.46
532548,Highfield Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.22
532548,Highfield Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.29
532548,Highfield Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
532548,Highfield Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
532548,Highfield Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
532548,Highfield Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
532548,Highfield Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
532548,Highfield Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
532548,Highfield Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
532548,Highfield Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
532548,Highfield Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
532548,Highfield Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
532548,Highfield Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
532548,Highfield Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
532548,Highfield Road Caerleon,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,21.7
532548,Highfield Road Caerleon,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
532548,Highfield Road Caerleon,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
532548,Highfield Road Caerleon,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
532548,Highfield Road Caerleon,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
532548,Highfield Road Caerleon,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
532548,Highfield Road Caerleon,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.98
532548,Highfield Road Caerleon,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.89
532548,Highfield Road Caerleon,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.86
532548,Highfield Road Caerleon,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
532548,Highfield Road Caerleon,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
532548,Highfield Road Caerleon,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
532548,Highfield Road Caerleon,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
532548,Highfield Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
532548,Highfield Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
532548,Highfield Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.32
532548,Highfield Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,,L2 Active Power,kW,5.84
532548,Highfield Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,,L1 Active Power,kW,8.28
532548,Highfield Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,,N Current (RMS),A,27.9
532548,Highfield Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
532548,Highfield Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
532548,Highfield Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
532548,Highfield Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.4
532548,Highfield Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
532548,Highfield Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.47
532548,Highfield Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
532548,Highfield Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
532548,Highfield Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
532548,Highfield Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
532548,Highfield Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
532548,Highfield Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
532548,Highfield Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
532548,Highfield Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
532548,Highfield Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,21.6
532548,Highfield Road Caerleon,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
532548,Highfield Road Caerleon,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532548,Highfield Road Caerleon,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
532548,Highfield Road Caerleon,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
532548,Highfield Road Caerleon,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
532548,Highfield Road Caerleon,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
532548,Highfield Road Caerleon,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.39
532548,Highfield Road Caerleon,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.6
532548,Highfield Road Caerleon,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.3
532548,Highfield Road Caerleon,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
532548,Highfield Road Caerleon,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
532548,Highfield Road Caerleon,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
532548,Highfield Road Caerleon,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
532548,Highfield Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
532548,Highfield Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
532548,Highfield Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
532548,Highfield Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.02
532548,Highfield Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.6
532548,Highfield Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,,L1 Active Power,kW,5.56
532548,Highfield Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,,N Current (RMS),A,22.1
532548,Highfield Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
532548,Highfield Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.63
532548,Highfield Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.54
532548,Highfield Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.36
532548,Highfield Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
532548,Highfield Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
532548,Highfield Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
532548,Highfield Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
532548,Highfield Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
532548,Highfield Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
532548,Highfield Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
532548,Highfield Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
532548,Highfield Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,21.6
532548,Highfield Road Caerleon,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532548,Highfield Road Caerleon,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
532548,Highfield Road Caerleon,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
532548,Highfield Road Caerleon,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532548,Highfield Road Caerleon,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
532548,Highfield Road Caerleon,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
532548,Highfield Road Caerleon,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
532548,Highfield Road Caerleon,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
532548,Highfield Road Caerleon,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.01
532548,Highfield Road Caerleon,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.85
532548,Highfield Road Caerleon,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.53
532548,Highfield Road Caerleon,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
532548,Highfield Road Caerleon,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
532548,Highfield Road Caerleon,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
532548,Highfield Road Caerleon,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
532548,Highfield Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
532548,Highfield Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.11
532548,Highfield Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,,L2 Active Power,kW,2.97
532548,Highfield Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,,L1 Active Power,kW,4.21
532548,Highfield Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,,N Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
532548,Highfield Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
532548,Highfield Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.63
532548,Highfield Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
532548,Highfield Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
532548,Highfield Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
532548,Highfield Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
532548,Highfield Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
532548,Highfield Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
532548,Highfield Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
532548,Highfield Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
