Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
532548,Highfield Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
532548,Highfield Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
532548,Highfield Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
532548,Highfield Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
532548,Highfield Road Caerleon,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,21.6
532548,Highfield Road Caerleon,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532548,Highfield Road Caerleon,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
532548,Highfield Road Caerleon,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532548,Highfield Road Caerleon,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
532548,Highfield Road Caerleon,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
532548,Highfield Road Caerleon,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
532548,Highfield Road Caerleon,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
532548,Highfield Road Caerleon,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
532548,Highfield Road Caerleon,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
532548,Highfield Road Caerleon,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.96
532548,Highfield Road Caerleon,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.79
532548,Highfield Road Caerleon,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
532548,Highfield Road Caerleon,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
532548,Highfield Road Caerleon,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
532548,Highfield Road Caerleon,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
532548,Highfield Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
532548,Highfield Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.72
532548,Highfield Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.27
532548,Highfield Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,,L1 Active Power,kW,4.22
532548,Highfield Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,,N Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
532548,Highfield Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
532548,Highfield Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
532548,Highfield Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.27
532548,Highfield Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
532548,Highfield Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
532548,Highfield Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
532548,Highfield Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
532548,Highfield Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
532548,Highfield Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
532548,Highfield Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
532548,Highfield Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
532548,Highfield Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,21.6
532548,Highfield Road Caerleon,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532548,Highfield Road Caerleon,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
532548,Highfield Road Caerleon,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532548,Highfield Road Caerleon,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
532548,Highfield Road Caerleon,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532548,Highfield Road Caerleon,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
532548,Highfield Road Caerleon,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
532548,Highfield Road Caerleon,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
532548,Highfield Road Caerleon,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
532548,Highfield Road Caerleon,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.87
532548,Highfield Road Caerleon,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.68
532548,Highfield Road Caerleon,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.58
532548,Highfield Road Caerleon,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
532548,Highfield Road Caerleon,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
532548,Highfield Road Caerleon,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
532548,Highfield Road Caerleon,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
532548,Highfield Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
532548,Highfield Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.37
532548,Highfield Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.55
532548,Highfield Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,,L1 Active Power,kW,3.9
532548,Highfield Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,,N Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
532548,Highfield Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
532548,Highfield Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
532548,Highfield Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.16
532548,Highfield Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
532548,Highfield Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
532548,Highfield Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
532548,Highfield Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
532548,Highfield Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
532548,Highfield Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
532548,Highfield Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
532548,Highfield Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
532548,Highfield Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
532548,Highfield Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.11
532548,Highfield Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
532548,Highfield Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
532548,Highfield Road Caerleon,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,21.6
532548,Highfield Road Caerleon,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
532548,Highfield Road Caerleon,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
532548,Highfield Road Caerleon,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
532548,Highfield Road Caerleon,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
532548,Highfield Road Caerleon,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
532548,Highfield Road Caerleon,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
532548,Highfield Road Caerleon,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
532548,Highfield Road Caerleon,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.32
532548,Highfield Road Caerleon,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.57
532548,Highfield Road Caerleon,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.63
532548,Highfield Road Caerleon,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
532548,Highfield Road Caerleon,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
532548,Highfield Road Caerleon,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
532548,Highfield Road Caerleon,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
532548,Highfield Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
532548,Highfield Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.82
532548,Highfield Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,,L2 Active Power,kW,2.93
532548,Highfield Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,,L1 Active Power,kW,5.63
532548,Highfield Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
532548,Highfield Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.89
532548,Highfield Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
532548,Highfield Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.6
532548,Highfield Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
532548,Highfield Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
532548,Highfield Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
532548,Highfield Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
532548,Highfield Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
532548,Highfield Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
532548,Highfield Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
532548,Highfield Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
532548,Highfield Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
532548,Highfield Road Caerleon,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
532548,Highfield Road Caerleon,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,21.6
532548,Highfield Road Caerleon,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532548,Highfield Road Caerleon,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
532548,Highfield Road Caerleon,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532548,Highfield Road Caerleon,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
532548,Highfield Road Caerleon,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532548,Highfield Road Caerleon,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
532548,Highfield Road Caerleon,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
532548,Highfield Road Caerleon,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
532548,Highfield Road Caerleon,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
532548,Highfield Road Caerleon,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.84
532548,Highfield Road Caerleon,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.38
532548,Highfield Road Caerleon,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.01
532548,Highfield Road Caerleon,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
532548,Highfield Road Caerleon,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
532548,Highfield Road Caerleon,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
532548,Highfield Road Caerleon,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
532548,Highfield Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
532548,Highfield Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.63
532548,Highfield Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.84
532548,Highfield Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,,L1 Active Power,kW,6.41
532548,Highfield Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,,N Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
532548,Highfield Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.19
532548,Highfield Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
532548,Highfield Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.44
532548,Highfield Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
532548,Highfield Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
532548,Highfield Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
532548,Highfield Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
532548,Highfield Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
532548,Highfield Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
532548,Highfield Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
532548,Highfield Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
532548,Highfield Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
532548,Highfield Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
532548,Highfield Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
532548,Highfield Road Caerleon,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,21.6
532548,Highfield Road Caerleon,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532548,Highfield Road Caerleon,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
532548,Highfield Road Caerleon,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
532548,Highfield Road Caerleon,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
532548,Highfield Road Caerleon,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
532548,Highfield Road Caerleon,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
532548,Highfield Road Caerleon,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
532548,Highfield Road Caerleon,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.61
532548,Highfield Road Caerleon,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.84
532548,Highfield Road Caerleon,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.19
532548,Highfield Road Caerleon,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
532548,Highfield Road Caerleon,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
532548,Highfield Road Caerleon,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
532548,Highfield Road Caerleon,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
532548,Highfield Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
532548,Highfield Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.72
532548,Highfield Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,,L2 Active Power,kW,4.39
532548,Highfield Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,,L1 Active Power,kW,7.7
532548,Highfield Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,,N Current (RMS),A,27.1
532548,Highfield Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
532548,Highfield Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
532548,Highfield Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.01
532548,Highfield Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
532548,Highfield Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.67
532548,Highfield Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
532548,Highfield Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
532548,Highfield Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
532548,Highfield Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
532548,Highfield Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
532548,Highfield Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
532548,Highfield Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
532548,Highfield Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
532548,Highfield Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
532548,Highfield Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
532548,Highfield Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
532548,Highfield Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
532548,Highfield Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
532548,Highfield Road Caerleon,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
532548,Highfield Road Caerleon,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,21.6
532548,Highfield Road Caerleon,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
532548,Highfield Road Caerleon,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
532548,Highfield Road Caerleon,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
532548,Highfield Road Caerleon,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
532548,Highfield Road Caerleon,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
532548,Highfield Road Caerleon,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
532548,Highfield Road Caerleon,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.24
532548,Highfield Road Caerleon,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.99
532548,Highfield Road Caerleon,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.01
532548,Highfield Road Caerleon,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
532548,Highfield Road Caerleon,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
532548,Highfield Road Caerleon,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
532548,Highfield Road Caerleon,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
532548,Highfield Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
532548,Highfield Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
532548,Highfield Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,,L3 Active Power,kW,5.54
532548,Highfield Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,,L2 Active Power,kW,5.37
532548,Highfield Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,,L1 Active Power,kW,9.09
532548,Highfield Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,,N Current (RMS),A,28.4
532548,Highfield Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
532548,Highfield Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
532548,Highfield Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
532548,Highfield Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
532548,Highfield Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.18
532548,Highfield Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
532548,Highfield Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.77
532548,Highfield Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
532548,Highfield Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
532548,Highfield Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
532548,Highfield Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
532548,Highfield Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
532548,Highfield Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
532548,Highfield Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
532548,Highfield Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
532548,Highfield Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
532548,Highfield Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,21.6
532548,Highfield Road Caerleon,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
532548,Highfield Road Caerleon,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
532548,Highfield Road Caerleon,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
532548,Highfield Road Caerleon,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
532548,Highfield Road Caerleon,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
532548,Highfield Road Caerleon,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
532548,Highfield Road Caerleon,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.29
532548,Highfield Road Caerleon,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.65
532548,Highfield Road Caerleon,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.28
532548,Highfield Road Caerleon,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
532548,Highfield Road Caerleon,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
532548,Highfield Road Caerleon,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
532548,Highfield Road Caerleon,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
532548,Highfield Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
532548,Highfield Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,,L3 Active Power,kW,5.57
532548,Highfield Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.22
532548,Highfield Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,,L1 Active Power,kW,9.1
532548,Highfield Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,,N Current (RMS),A,28.5
532548,Highfield Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
532548,Highfield Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
532548,Highfield Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
532548,Highfield Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.77
532548,Highfield Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
532548,Highfield Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.64
532548,Highfield Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
532548,Highfield Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.2
532548,Highfield Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
532548,Highfield Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
532548,Highfield Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.28
532548,Highfield Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
532548,Highfield Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
532548,Highfield Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
532548,Highfield Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
532548,Highfield Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,21.6
532548,Highfield Road Caerleon,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532548,Highfield Road Caerleon,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
532548,Highfield Road Caerleon,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
532548,Highfield Road Caerleon,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
