Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
532548,Highfield Road Caerleon,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
532548,Highfield Road Caerleon,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
532548,Highfield Road Caerleon,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
532548,Highfield Road Caerleon,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.32
532548,Highfield Road Caerleon,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.8
532548,Highfield Road Caerleon,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.93
532548,Highfield Road Caerleon,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
532548,Highfield Road Caerleon,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
532548,Highfield Road Caerleon,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
532548,Highfield Road Caerleon,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
532548,Highfield Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
532548,Highfield Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,,L3 Active Power,kW,5.73
532548,Highfield Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.96
532548,Highfield Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,,L1 Active Power,kW,7.66
532548,Highfield Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,,N Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
532548,Highfield Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
532548,Highfield Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
532548,Highfield Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.26
532548,Highfield Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
532548,Highfield Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.35
532548,Highfield Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
532548,Highfield Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
532548,Highfield Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
532548,Highfield Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
532548,Highfield Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
532548,Highfield Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
532548,Highfield Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
532548,Highfield Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
532548,Highfield Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
532548,Highfield Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
532548,Highfield Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
532548,Highfield Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,21.6
532548,Highfield Road Caerleon,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532548,Highfield Road Caerleon,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
532548,Highfield Road Caerleon,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
532548,Highfield Road Caerleon,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
532548,Highfield Road Caerleon,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
532548,Highfield Road Caerleon,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
532548,Highfield Road Caerleon,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
532548,Highfield Road Caerleon,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.35
532548,Highfield Road Caerleon,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.18
532548,Highfield Road Caerleon,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.37
532548,Highfield Road Caerleon,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
532548,Highfield Road Caerleon,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
532548,Highfield Road Caerleon,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
532548,Highfield Road Caerleon,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
532548,Highfield Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
532548,Highfield Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,,L3 Active Power,kW,7.32
532548,Highfield Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.29
532548,Highfield Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,,L1 Active Power,kW,10.16
532548,Highfield Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,,N Current (RMS),A,32.2
532548,Highfield Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
532548,Highfield Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
532548,Highfield Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.75
532548,Highfield Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.48
532548,Highfield Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.38
532548,Highfield Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
532548,Highfield Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
532548,Highfield Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
532548,Highfield Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
532548,Highfield Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
532548,Highfield Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
532548,Highfield Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
532548,Highfield Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
532548,Highfield Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
532548,Highfield Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
532548,Highfield Road Caerleon,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,21.7
532548,Highfield Road Caerleon,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
532548,Highfield Road Caerleon,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
532548,Highfield Road Caerleon,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
532548,Highfield Road Caerleon,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
532548,Highfield Road Caerleon,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
532548,Highfield Road Caerleon,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
532548,Highfield Road Caerleon,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
532548,Highfield Road Caerleon,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.34
532548,Highfield Road Caerleon,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.36
532548,Highfield Road Caerleon,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.86
532548,Highfield Road Caerleon,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
532548,Highfield Road Caerleon,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
532548,Highfield Road Caerleon,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
532548,Highfield Road Caerleon,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
532548,Highfield Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
532548,Highfield Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
532548,Highfield Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.22
532548,Highfield Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,,L2 Active Power,kW,11.65
532548,Highfield Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,,L1 Active Power,kW,10.89
532548,Highfield Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,,N Current (RMS),A,32.8
532548,Highfield Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
532548,Highfield Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
532548,Highfield Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
532548,Highfield Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.22
532548,Highfield Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
532548,Highfield Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
532548,Highfield Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
532548,Highfield Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
532548,Highfield Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
532548,Highfield Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
532548,Highfield Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
532548,Highfield Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
532548,Highfield Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
532548,Highfield Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,21.8
532548,Highfield Road Caerleon,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532548,Highfield Road Caerleon,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
532548,Highfield Road Caerleon,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
532548,Highfield Road Caerleon,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
532548,Highfield Road Caerleon,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
532548,Highfield Road Caerleon,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
532548,Highfield Road Caerleon,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
532548,Highfield Road Caerleon,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.84
532548,Highfield Road Caerleon,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.69
532548,Highfield Road Caerleon,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.35
532548,Highfield Road Caerleon,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
532548,Highfield Road Caerleon,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
532548,Highfield Road Caerleon,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
532548,Highfield Road Caerleon,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
532548,Highfield Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
532548,Highfield Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
532548,Highfield Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.26
532548,Highfield Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,,L2 Active Power,kW,11.27
532548,Highfield Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,,L1 Active Power,kW,7.12
532548,Highfield Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,,N Current (RMS),A,24.6
532548,Highfield Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
532548,Highfield Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
532548,Highfield Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
532548,Highfield Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.31
532548,Highfield Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
532548,Highfield Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.23
532548,Highfield Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
532548,Highfield Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
532548,Highfield Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
532548,Highfield Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
532548,Highfield Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
532548,Highfield Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
532548,Highfield Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
532548,Highfield Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,21.8
532548,Highfield Road Caerleon,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532548,Highfield Road Caerleon,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
532548,Highfield Road Caerleon,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532548,Highfield Road Caerleon,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
532548,Highfield Road Caerleon,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
532548,Highfield Road Caerleon,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
532548,Highfield Road Caerleon,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
532548,Highfield Road Caerleon,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
532548,Highfield Road Caerleon,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.02
532548,Highfield Road Caerleon,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.2
532548,Highfield Road Caerleon,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.05
532548,Highfield Road Caerleon,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
532548,Highfield Road Caerleon,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
532548,Highfield Road Caerleon,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
532548,Highfield Road Caerleon,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
532548,Highfield Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
532548,Highfield Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,,L3 Active Power,kW,13.44
532548,Highfield Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,,L2 Active Power,kW,6.48
532548,Highfield Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,,L1 Active Power,kW,6.64
532548,Highfield Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,,N Current (RMS),A,37.8
532548,Highfield Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.2
532548,Highfield Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
532548,Highfield Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
532548,Highfield Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.61
532548,Highfield Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
532548,Highfield Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
532548,Highfield Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
532548,Highfield Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
532548,Highfield Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
532548,Highfield Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
532548,Highfield Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
532548,Highfield Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
532548,Highfield Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
532548,Highfield Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
532548,Highfield Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,21.8
532548,Highfield Road Caerleon,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532548,Highfield Road Caerleon,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
532548,Highfield Road Caerleon,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532548,Highfield Road Caerleon,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
532548,Highfield Road Caerleon,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532548,Highfield Road Caerleon,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
532548,Highfield Road Caerleon,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
532548,Highfield Road Caerleon,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
532548,Highfield Road Caerleon,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
532548,Highfield Road Caerleon,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.07
532548,Highfield Road Caerleon,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.69
532548,Highfield Road Caerleon,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.54
532548,Highfield Road Caerleon,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
532548,Highfield Road Caerleon,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
532548,Highfield Road Caerleon,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
532548,Highfield Road Caerleon,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
532548,Highfield Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
532548,Highfield Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.71
532548,Highfield Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.15
532548,Highfield Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.98
532548,Highfield Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,,N Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
532548,Highfield Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
532548,Highfield Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.87
532548,Highfield Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
532548,Highfield Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
532548,Highfield Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
532548,Highfield Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
532548,Highfield Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
532548,Highfield Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
532548,Highfield Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
532548,Highfield Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
532548,Highfield Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
532548,Highfield Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
532548,Highfield Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,21.9
532548,Highfield Road Caerleon,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532548,Highfield Road Caerleon,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
532548,Highfield Road Caerleon,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
532548,Highfield Road Caerleon,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
532548,Highfield Road Caerleon,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
532548,Highfield Road Caerleon,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
532548,Highfield Road Caerleon,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
532548,Highfield Road Caerleon,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.36
532548,Highfield Road Caerleon,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.94
532548,Highfield Road Caerleon,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.42
532548,Highfield Road Caerleon,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
532548,Highfield Road Caerleon,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
532548,Highfield Road Caerleon,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
532548,Highfield Road Caerleon,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
532548,Highfield Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
532548,Highfield Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
532548,Highfield Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.56
532548,Highfield Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,,L2 Active Power,kW,6.12
532548,Highfield Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,,L1 Active Power,kW,4.08
532548,Highfield Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,,N Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
532548,Highfield Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.37
532548,Highfield Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
532548,Highfield Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.71
532548,Highfield Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
532548,Highfield Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
532548,Highfield Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
532548,Highfield Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
532548,Highfield Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
532548,Highfield Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
532548,Highfield Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
532548,Highfield Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
532548,Highfield Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,22.0
532548,Highfield Road Caerleon,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532548,Highfield Road Caerleon,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
532548,Highfield Road Caerleon,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532548,Highfield Road Caerleon,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
532548,Highfield Road Caerleon,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532548,Highfield Road Caerleon,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
532548,Highfield Road Caerleon,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
532548,Highfield Road Caerleon,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
532548,Highfield Road Caerleon,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
532548,Highfield Road Caerleon,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.16
532548,Highfield Road Caerleon,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.04
532548,Highfield Road Caerleon,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.96
532548,Highfield Road Caerleon,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
532548,Highfield Road Caerleon,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
532548,Highfield Road Caerleon,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
532548,Highfield Road Caerleon,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
532548,Highfield Road Caerleon,2023-06-05T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-05T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
532548,Highfield Road Caerleon,2023-06-05T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-05T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.42
532548,Highfield Road Caerleon,2023-06-05T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.02
532548,Highfield Road Caerleon,2023-06-05T05:30:00.000+00:00,feeder,,L1 Active Power,kW,4.75
532548,Highfield Road Caerleon,2023-06-05T05:30:00.000+00:00,feeder,,N Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-05T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-05T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-05T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
