Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
532548,Highfield Road Caerleon,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
532548,Highfield Road Caerleon,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
532548,Highfield Road Caerleon,2023-06-05T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
532548,Highfield Road Caerleon,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,22.8
532548,Highfield Road Caerleon,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532548,Highfield Road Caerleon,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
532548,Highfield Road Caerleon,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
532548,Highfield Road Caerleon,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532548,Highfield Road Caerleon,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
532548,Highfield Road Caerleon,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
532548,Highfield Road Caerleon,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
532548,Highfield Road Caerleon,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
532548,Highfield Road Caerleon,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.49
532548,Highfield Road Caerleon,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.05
532548,Highfield Road Caerleon,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.13
532548,Highfield Road Caerleon,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
532548,Highfield Road Caerleon,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
532548,Highfield Road Caerleon,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
532548,Highfield Road Caerleon,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
532548,Highfield Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
532548,Highfield Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.15
532548,Highfield Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.47
532548,Highfield Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,,L1 Active Power,kW,5.15
532548,Highfield Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,,N Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.29
532548,Highfield Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
532548,Highfield Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.34
532548,Highfield Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
532548,Highfield Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
532548,Highfield Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.31
532548,Highfield Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
532548,Highfield Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
532548,Highfield Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
532548,Highfield Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
532548,Highfield Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
532548,Highfield Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
532548,Highfield Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
532548,Highfield Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
532548,Highfield Road Caerleon,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,22.9
532548,Highfield Road Caerleon,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532548,Highfield Road Caerleon,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
532548,Highfield Road Caerleon,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
532548,Highfield Road Caerleon,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532548,Highfield Road Caerleon,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
532548,Highfield Road Caerleon,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
532548,Highfield Road Caerleon,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
532548,Highfield Road Caerleon,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
532548,Highfield Road Caerleon,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.13
532548,Highfield Road Caerleon,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.64
532548,Highfield Road Caerleon,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.07
532548,Highfield Road Caerleon,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
532548,Highfield Road Caerleon,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
532548,Highfield Road Caerleon,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
532548,Highfield Road Caerleon,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
532548,Highfield Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
532548,Highfield Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.21
532548,Highfield Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.05
532548,Highfield Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.31
532548,Highfield Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,,N Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
532548,Highfield Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.72
532548,Highfield Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
532548,Highfield Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.16
532548,Highfield Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.7
532548,Highfield Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.4
532548,Highfield Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
532548,Highfield Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
532548,Highfield Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.31
532548,Highfield Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
532548,Highfield Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
532548,Highfield Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
532548,Highfield Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
532548,Highfield Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
532548,Highfield Road Caerleon,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,23.1
532548,Highfield Road Caerleon,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
532548,Highfield Road Caerleon,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532548,Highfield Road Caerleon,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
532548,Highfield Road Caerleon,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532548,Highfield Road Caerleon,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
532548,Highfield Road Caerleon,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
532548,Highfield Road Caerleon,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
532548,Highfield Road Caerleon,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
532548,Highfield Road Caerleon,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.09
532548,Highfield Road Caerleon,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.68
532548,Highfield Road Caerleon,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.96
532548,Highfield Road Caerleon,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
532548,Highfield Road Caerleon,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
532548,Highfield Road Caerleon,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
532548,Highfield Road Caerleon,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
532548,Highfield Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
532548,Highfield Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
532548,Highfield Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.43
532548,Highfield Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.12
532548,Highfield Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.08
532548,Highfield Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,,N Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
532548,Highfield Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
532548,Highfield Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.3
532548,Highfield Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
532548,Highfield Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
532548,Highfield Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
532548,Highfield Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
532548,Highfield Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
532548,Highfield Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.25
532548,Highfield Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
532548,Highfield Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
532548,Highfield Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
532548,Highfield Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,23.2
532548,Highfield Road Caerleon,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
532548,Highfield Road Caerleon,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532548,Highfield Road Caerleon,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
532548,Highfield Road Caerleon,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532548,Highfield Road Caerleon,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
532548,Highfield Road Caerleon,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
532548,Highfield Road Caerleon,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
532548,Highfield Road Caerleon,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
532548,Highfield Road Caerleon,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.24
532548,Highfield Road Caerleon,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.33
532548,Highfield Road Caerleon,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.17
532548,Highfield Road Caerleon,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
532548,Highfield Road Caerleon,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
532548,Highfield Road Caerleon,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
532548,Highfield Road Caerleon,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
532548,Highfield Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
532548,Highfield Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
532548,Highfield Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.21
532548,Highfield Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.28
532548,Highfield Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.57
532548,Highfield Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,,N Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
532548,Highfield Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.5
532548,Highfield Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
532548,Highfield Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
532548,Highfield Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
532548,Highfield Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
532548,Highfield Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.3
532548,Highfield Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
532548,Highfield Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
532548,Highfield Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
532548,Highfield Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,23.4
532548,Highfield Road Caerleon,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532548,Highfield Road Caerleon,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
532548,Highfield Road Caerleon,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532548,Highfield Road Caerleon,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
532548,Highfield Road Caerleon,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532548,Highfield Road Caerleon,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
532548,Highfield Road Caerleon,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
532548,Highfield Road Caerleon,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
532548,Highfield Road Caerleon,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
532548,Highfield Road Caerleon,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.25
532548,Highfield Road Caerleon,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.72
532548,Highfield Road Caerleon,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.1
532548,Highfield Road Caerleon,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
532548,Highfield Road Caerleon,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
532548,Highfield Road Caerleon,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
532548,Highfield Road Caerleon,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
532548,Highfield Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
532548,Highfield Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
532548,Highfield Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,,L3 Active Power,kW,1.9
532548,Highfield Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.33
532548,Highfield Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.48
532548,Highfield Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,,N Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.74
532548,Highfield Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
532548,Highfield Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
532548,Highfield Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
532548,Highfield Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
532548,Highfield Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
532548,Highfield Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
532548,Highfield Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
532548,Highfield Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
532548,Highfield Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
532548,Highfield Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
532548,Highfield Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
532548,Highfield Road Caerleon,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,23.6
532548,Highfield Road Caerleon,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
532548,Highfield Road Caerleon,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532548,Highfield Road Caerleon,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
532548,Highfield Road Caerleon,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532548,Highfield Road Caerleon,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
532548,Highfield Road Caerleon,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
532548,Highfield Road Caerleon,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
532548,Highfield Road Caerleon,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
532548,Highfield Road Caerleon,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.91
532548,Highfield Road Caerleon,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.16
532548,Highfield Road Caerleon,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.21
532548,Highfield Road Caerleon,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
532548,Highfield Road Caerleon,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
532548,Highfield Road Caerleon,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
532548,Highfield Road Caerleon,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
532548,Highfield Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
532548,Highfield Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
532548,Highfield Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.3
532548,Highfield Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.42
532548,Highfield Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.28
532548,Highfield Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,,N Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.61
532548,Highfield Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
532548,Highfield Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
532548,Highfield Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
532548,Highfield Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
532548,Highfield Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
532548,Highfield Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
532548,Highfield Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
532548,Highfield Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
532548,Highfield Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
532548,Highfield Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,23.7
532548,Highfield Road Caerleon,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
532548,Highfield Road Caerleon,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532548,Highfield Road Caerleon,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
532548,Highfield Road Caerleon,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532548,Highfield Road Caerleon,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
532548,Highfield Road Caerleon,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
532548,Highfield Road Caerleon,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
532548,Highfield Road Caerleon,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
532548,Highfield Road Caerleon,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.52
532548,Highfield Road Caerleon,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.46
532548,Highfield Road Caerleon,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.97
532548,Highfield Road Caerleon,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
532548,Highfield Road Caerleon,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
532548,Highfield Road Caerleon,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
532548,Highfield Road Caerleon,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
532548,Highfield Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
532548,Highfield Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
532548,Highfield Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,,L3 Active Power,kW,1.94
532548,Highfield Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.46
532548,Highfield Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.77
532548,Highfield Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,,N Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.42
532548,Highfield Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
532548,Highfield Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
532548,Highfield Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
532548,Highfield Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
532548,Highfield Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
532548,Highfield Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.31
532548,Highfield Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
532548,Highfield Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
532548,Highfield Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
532548,Highfield Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
532548,Highfield Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,23.9
532548,Highfield Road Caerleon,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
532548,Highfield Road Caerleon,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532548,Highfield Road Caerleon,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
532548,Highfield Road Caerleon,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532548,Highfield Road Caerleon,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
532548,Highfield Road Caerleon,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
