Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
532548,Highfield Road Caerleon,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
532548,Highfield Road Caerleon,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.02
532548,Highfield Road Caerleon,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.42
532548,Highfield Road Caerleon,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.46
532548,Highfield Road Caerleon,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
532548,Highfield Road Caerleon,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
532548,Highfield Road Caerleon,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
532548,Highfield Road Caerleon,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
532548,Highfield Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
532548,Highfield Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
532548,Highfield Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.08
532548,Highfield Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.4
532548,Highfield Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.71
532548,Highfield Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,,N Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.8
532548,Highfield Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
532548,Highfield Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
532548,Highfield Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
532548,Highfield Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.22
532548,Highfield Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
532548,Highfield Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
532548,Highfield Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
532548,Highfield Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
532548,Highfield Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
532548,Highfield Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
532548,Highfield Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,24.0
532548,Highfield Road Caerleon,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
532548,Highfield Road Caerleon,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532548,Highfield Road Caerleon,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
532548,Highfield Road Caerleon,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532548,Highfield Road Caerleon,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
532548,Highfield Road Caerleon,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
532548,Highfield Road Caerleon,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
532548,Highfield Road Caerleon,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
532548,Highfield Road Caerleon,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.71
532548,Highfield Road Caerleon,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.36
532548,Highfield Road Caerleon,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.48
532548,Highfield Road Caerleon,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
532548,Highfield Road Caerleon,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
532548,Highfield Road Caerleon,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
532548,Highfield Road Caerleon,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
532548,Highfield Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
532548,Highfield Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
532548,Highfield Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.19
532548,Highfield Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.38
532548,Highfield Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.41
532548,Highfield Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,,N Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.33
532548,Highfield Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
532548,Highfield Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
532548,Highfield Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
532548,Highfield Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
532548,Highfield Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
532548,Highfield Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
532548,Highfield Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
532548,Highfield Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
532548,Highfield Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
532548,Highfield Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,24.2
532548,Highfield Road Caerleon,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
532548,Highfield Road Caerleon,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
532548,Highfield Road Caerleon,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532548,Highfield Road Caerleon,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
532548,Highfield Road Caerleon,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
532548,Highfield Road Caerleon,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
532548,Highfield Road Caerleon,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
532548,Highfield Road Caerleon,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.21
532548,Highfield Road Caerleon,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.49
532548,Highfield Road Caerleon,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.65
532548,Highfield Road Caerleon,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
532548,Highfield Road Caerleon,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
532548,Highfield Road Caerleon,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
532548,Highfield Road Caerleon,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
532548,Highfield Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
532548,Highfield Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
532548,Highfield Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.15
532548,Highfield Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.64
532548,Highfield Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.13
532548,Highfield Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,,N Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.36
532548,Highfield Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
532548,Highfield Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
532548,Highfield Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
532548,Highfield Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
532548,Highfield Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.21
532548,Highfield Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
532548,Highfield Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
532548,Highfield Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
532548,Highfield Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
532548,Highfield Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
532548,Highfield Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
532548,Highfield Road Caerleon,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,24.3
532548,Highfield Road Caerleon,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532548,Highfield Road Caerleon,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
532548,Highfield Road Caerleon,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
532548,Highfield Road Caerleon,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532548,Highfield Road Caerleon,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
532548,Highfield Road Caerleon,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
532548,Highfield Road Caerleon,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
532548,Highfield Road Caerleon,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
532548,Highfield Road Caerleon,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.09
532548,Highfield Road Caerleon,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.52
532548,Highfield Road Caerleon,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.1
532548,Highfield Road Caerleon,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
532548,Highfield Road Caerleon,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
532548,Highfield Road Caerleon,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
532548,Highfield Road Caerleon,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
532548,Highfield Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
532548,Highfield Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
532548,Highfield Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.3
532548,Highfield Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.33
532548,Highfield Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.81
532548,Highfield Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,,N Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.6
532548,Highfield Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
532548,Highfield Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
532548,Highfield Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
532548,Highfield Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
532548,Highfield Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.32
532548,Highfield Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
532548,Highfield Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
532548,Highfield Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
532548,Highfield Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
532548,Highfield Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
532548,Highfield Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
532548,Highfield Road Caerleon,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,24.5
532548,Highfield Road Caerleon,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
532548,Highfield Road Caerleon,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532548,Highfield Road Caerleon,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
532548,Highfield Road Caerleon,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532548,Highfield Road Caerleon,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
532548,Highfield Road Caerleon,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
532548,Highfield Road Caerleon,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
532548,Highfield Road Caerleon,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
532548,Highfield Road Caerleon,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.17
532548,Highfield Road Caerleon,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.93
532548,Highfield Road Caerleon,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.03
532548,Highfield Road Caerleon,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
532548,Highfield Road Caerleon,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
532548,Highfield Road Caerleon,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
532548,Highfield Road Caerleon,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
532548,Highfield Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
532548,Highfield Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
532548,Highfield Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.36
532548,Highfield Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.28
532548,Highfield Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.5
532548,Highfield Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,,N Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
532548,Highfield Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.65
532548,Highfield Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
532548,Highfield Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
532548,Highfield Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
532548,Highfield Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.23
532548,Highfield Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.33
532548,Highfield Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
532548,Highfield Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
532548,Highfield Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
532548,Highfield Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
532548,Highfield Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
532548,Highfield Road Caerleon,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,24.7
532548,Highfield Road Caerleon,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
532548,Highfield Road Caerleon,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532548,Highfield Road Caerleon,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
532548,Highfield Road Caerleon,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532548,Highfield Road Caerleon,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
532548,Highfield Road Caerleon,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
532548,Highfield Road Caerleon,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
532548,Highfield Road Caerleon,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
532548,Highfield Road Caerleon,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.25
532548,Highfield Road Caerleon,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.38
532548,Highfield Road Caerleon,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.51
532548,Highfield Road Caerleon,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
532548,Highfield Road Caerleon,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
532548,Highfield Road Caerleon,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
532548,Highfield Road Caerleon,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
532548,Highfield Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
532548,Highfield Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
532548,Highfield Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.13
532548,Highfield Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.22
532548,Highfield Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,,L1 Active Power,kW,6.63
532548,Highfield Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,,N Current (RMS),A,25.7
532548,Highfield Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
532548,Highfield Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
532548,Highfield Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.31
532548,Highfield Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
532548,Highfield Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
532548,Highfield Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
532548,Highfield Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
532548,Highfield Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
532548,Highfield Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
532548,Highfield Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
532548,Highfield Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
532548,Highfield Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
532548,Highfield Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
532548,Highfield Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
532548,Highfield Road Caerleon,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,24.9
532548,Highfield Road Caerleon,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
532548,Highfield Road Caerleon,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532548,Highfield Road Caerleon,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
532548,Highfield Road Caerleon,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532548,Highfield Road Caerleon,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
532548,Highfield Road Caerleon,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
532548,Highfield Road Caerleon,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
532548,Highfield Road Caerleon,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
532548,Highfield Road Caerleon,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.79
532548,Highfield Road Caerleon,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.54
532548,Highfield Road Caerleon,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.51
532548,Highfield Road Caerleon,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
532548,Highfield Road Caerleon,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
532548,Highfield Road Caerleon,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
532548,Highfield Road Caerleon,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
532548,Highfield Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
532548,Highfield Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.31
532548,Highfield Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.41
532548,Highfield Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,,L1 Active Power,kW,9.06
532548,Highfield Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,,N Current (RMS),A,34.4
532548,Highfield Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
532548,Highfield Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.47
532548,Highfield Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
532548,Highfield Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
532548,Highfield Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
532548,Highfield Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
532548,Highfield Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
532548,Highfield Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
532548,Highfield Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
532548,Highfield Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
532548,Highfield Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
532548,Highfield Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,25.0
532548,Highfield Road Caerleon,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
532548,Highfield Road Caerleon,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532548,Highfield Road Caerleon,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
532548,Highfield Road Caerleon,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532548,Highfield Road Caerleon,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
532548,Highfield Road Caerleon,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
532548,Highfield Road Caerleon,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
532548,Highfield Road Caerleon,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
532548,Highfield Road Caerleon,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.04
532548,Highfield Road Caerleon,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.8
532548,Highfield Road Caerleon,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.82
532548,Highfield Road Caerleon,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
532548,Highfield Road Caerleon,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
532548,Highfield Road Caerleon,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
532548,Highfield Road Caerleon,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
532548,Highfield Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
532548,Highfield Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.37
532548,Highfield Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.46
532548,Highfield Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,,L1 Active Power,kW,9.1
532548,Highfield Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,,N Current (RMS),A,33.2
532548,Highfield Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
532548,Highfield Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.59
532548,Highfield Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
