Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
532548,Highfield Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
532548,Highfield Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
532548,Highfield Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.26
532548,Highfield Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
532548,Highfield Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
532548,Highfield Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
532548,Highfield Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
532548,Highfield Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
532548,Highfield Road Caerleon,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,25.2
532548,Highfield Road Caerleon,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
532548,Highfield Road Caerleon,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
532548,Highfield Road Caerleon,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532548,Highfield Road Caerleon,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
532548,Highfield Road Caerleon,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
532548,Highfield Road Caerleon,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
532548,Highfield Road Caerleon,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
532548,Highfield Road Caerleon,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.59
532548,Highfield Road Caerleon,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.64
532548,Highfield Road Caerleon,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.86
532548,Highfield Road Caerleon,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
532548,Highfield Road Caerleon,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
532548,Highfield Road Caerleon,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
532548,Highfield Road Caerleon,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
532548,Highfield Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
532548,Highfield Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.58
532548,Highfield Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.3
532548,Highfield Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,,L1 Active Power,kW,8.03
532548,Highfield Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,,N Current (RMS),A,28.8
532548,Highfield Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
532548,Highfield Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.02
532548,Highfield Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
532548,Highfield Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
532548,Highfield Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
532548,Highfield Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
532548,Highfield Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.18
532548,Highfield Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
532548,Highfield Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
532548,Highfield Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
532548,Highfield Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
532548,Highfield Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
532548,Highfield Road Caerleon,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,25.3
532548,Highfield Road Caerleon,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
532548,Highfield Road Caerleon,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532548,Highfield Road Caerleon,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
532548,Highfield Road Caerleon,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532548,Highfield Road Caerleon,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
532548,Highfield Road Caerleon,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
532548,Highfield Road Caerleon,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
532548,Highfield Road Caerleon,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
532548,Highfield Road Caerleon,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.32
532548,Highfield Road Caerleon,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.67
532548,Highfield Road Caerleon,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.79
532548,Highfield Road Caerleon,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
532548,Highfield Road Caerleon,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
532548,Highfield Road Caerleon,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
532548,Highfield Road Caerleon,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
532548,Highfield Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
532548,Highfield Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
532548,Highfield Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.38
532548,Highfield Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.5
532548,Highfield Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,,L1 Active Power,kW,6.99
532548,Highfield Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,,N Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
532548,Highfield Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
532548,Highfield Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.65
532548,Highfield Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
532548,Highfield Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
532548,Highfield Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.7
532548,Highfield Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
532548,Highfield Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
532548,Highfield Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.21
532548,Highfield Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
532548,Highfield Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
532548,Highfield Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
532548,Highfield Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
532548,Highfield Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
532548,Highfield Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
532548,Highfield Road Caerleon,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,25.5
532548,Highfield Road Caerleon,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532548,Highfield Road Caerleon,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
532548,Highfield Road Caerleon,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
532548,Highfield Road Caerleon,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
532548,Highfield Road Caerleon,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532548,Highfield Road Caerleon,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
532548,Highfield Road Caerleon,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
532548,Highfield Road Caerleon,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
532548,Highfield Road Caerleon,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
532548,Highfield Road Caerleon,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.53
532548,Highfield Road Caerleon,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.57
532548,Highfield Road Caerleon,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.72
532548,Highfield Road Caerleon,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
532548,Highfield Road Caerleon,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
532548,Highfield Road Caerleon,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
532548,Highfield Road Caerleon,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
532548,Highfield Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
532548,Highfield Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
532548,Highfield Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.62
532548,Highfield Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.43
532548,Highfield Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,,L1 Active Power,kW,6.95
532548,Highfield Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,,N Current (RMS),A,25.3
532548,Highfield Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
532548,Highfield Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.45
532548,Highfield Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
532548,Highfield Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
532548,Highfield Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
532548,Highfield Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
532548,Highfield Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.33
532548,Highfield Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
532548,Highfield Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
532548,Highfield Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
532548,Highfield Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,25.7
532548,Highfield Road Caerleon,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532548,Highfield Road Caerleon,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
532548,Highfield Road Caerleon,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532548,Highfield Road Caerleon,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
532548,Highfield Road Caerleon,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
532548,Highfield Road Caerleon,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
532548,Highfield Road Caerleon,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
532548,Highfield Road Caerleon,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
532548,Highfield Road Caerleon,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
532548,Highfield Road Caerleon,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.58
532548,Highfield Road Caerleon,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.86
532548,Highfield Road Caerleon,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.97
532548,Highfield Road Caerleon,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
532548,Highfield Road Caerleon,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
532548,Highfield Road Caerleon,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
532548,Highfield Road Caerleon,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
532548,Highfield Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
532548,Highfield Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
532548,Highfield Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.66
532548,Highfield Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.19
532548,Highfield Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,,L1 Active Power,kW,7.3
532548,Highfield Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,,N Current (RMS),A,27.8
532548,Highfield Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
532548,Highfield Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.32
532548,Highfield Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
532548,Highfield Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
532548,Highfield Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
532548,Highfield Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
532548,Highfield Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.18
532548,Highfield Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
532548,Highfield Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
532548,Highfield Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
532548,Highfield Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
532548,Highfield Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
532548,Highfield Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
532548,Highfield Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
532548,Highfield Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,25.9
532548,Highfield Road Caerleon,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532548,Highfield Road Caerleon,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
532548,Highfield Road Caerleon,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
532548,Highfield Road Caerleon,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
532548,Highfield Road Caerleon,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
532548,Highfield Road Caerleon,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
532548,Highfield Road Caerleon,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
532548,Highfield Road Caerleon,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
532548,Highfield Road Caerleon,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
532548,Highfield Road Caerleon,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.76
532548,Highfield Road Caerleon,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.59
532548,Highfield Road Caerleon,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.59
532548,Highfield Road Caerleon,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
532548,Highfield Road Caerleon,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
532548,Highfield Road Caerleon,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
532548,Highfield Road Caerleon,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
532548,Highfield Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
532548,Highfield Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
532548,Highfield Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.85
532548,Highfield Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.41
532548,Highfield Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,,L1 Active Power,kW,7.01
532548,Highfield Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,,N Current (RMS),A,27.0
532548,Highfield Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
532548,Highfield Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.74
532548,Highfield Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
532548,Highfield Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
532548,Highfield Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
532548,Highfield Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
532548,Highfield Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.25
532548,Highfield Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
532548,Highfield Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
532548,Highfield Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
532548,Highfield Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
532548,Highfield Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
532548,Highfield Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
532548,Highfield Road Caerleon,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,26.1
532548,Highfield Road Caerleon,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
532548,Highfield Road Caerleon,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
532548,Highfield Road Caerleon,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
532548,Highfield Road Caerleon,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
532548,Highfield Road Caerleon,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
532548,Highfield Road Caerleon,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
532548,Highfield Road Caerleon,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
532548,Highfield Road Caerleon,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
532548,Highfield Road Caerleon,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.27
532548,Highfield Road Caerleon,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.91
532548,Highfield Road Caerleon,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.46
532548,Highfield Road Caerleon,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
532548,Highfield Road Caerleon,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
532548,Highfield Road Caerleon,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
532548,Highfield Road Caerleon,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
532548,Highfield Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
532548,Highfield Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
532548,Highfield Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.91
532548,Highfield Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.73
532548,Highfield Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,,L1 Active Power,kW,7.33
532548,Highfield Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,,N Current (RMS),A,26.4
532548,Highfield Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
532548,Highfield Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.63
532548,Highfield Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
532548,Highfield Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
532548,Highfield Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
532548,Highfield Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
532548,Highfield Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
532548,Highfield Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.19
532548,Highfield Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
532548,Highfield Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
532548,Highfield Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
532548,Highfield Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
532548,Highfield Road Caerleon,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,26.2
532548,Highfield Road Caerleon,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532548,Highfield Road Caerleon,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
532548,Highfield Road Caerleon,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
532548,Highfield Road Caerleon,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
532548,Highfield Road Caerleon,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532548,Highfield Road Caerleon,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
532548,Highfield Road Caerleon,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
532548,Highfield Road Caerleon,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
532548,Highfield Road Caerleon,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
532548,Highfield Road Caerleon,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.91
532548,Highfield Road Caerleon,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.13
532548,Highfield Road Caerleon,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.54
532548,Highfield Road Caerleon,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
532548,Highfield Road Caerleon,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
532548,Highfield Road Caerleon,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
532548,Highfield Road Caerleon,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
532548,Highfield Road Caerleon,2023-06-05T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-05T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
532548,Highfield Road Caerleon,2023-06-05T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
532548,Highfield Road Caerleon,2023-06-05T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.84
532548,Highfield Road Caerleon,2023-06-05T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.88
532548,Highfield Road Caerleon,2023-06-05T00:40:00.000+00:00,feeder,,L1 Active Power,kW,7.66
532548,Highfield Road Caerleon,2023-06-05T00:40:00.000+00:00,feeder,,N Current (RMS),A,27.8
532548,Highfield Road Caerleon,2023-06-05T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-05T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-05T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
532548,Highfield Road Caerleon,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.94
532548,Highfield Road Caerleon,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
532548,Highfield Road Caerleon,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
532548,Highfield Road Caerleon,2023-06-05T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
532548,Highfield Road Caerleon,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
532548,Highfield Road Caerleon,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
532548,Highfield Road Caerleon,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
532548,Highfield Road Caerleon,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.28
532548,Highfield Road Caerleon,2023-06-05T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-05T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
