Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.33
532548,Highfield Road Caerleon,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.37
532548,Highfield Road Caerleon,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
532548,Highfield Road Caerleon,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
532548,Highfield Road Caerleon,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
532548,Highfield Road Caerleon,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
532548,Highfield Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
532548,Highfield Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
532548,Highfield Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,,L3 Active Power,kW,2.81
532548,Highfield Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.16
532548,Highfield Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,,L1 Active Power,kW,7.35
532548,Highfield Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,,N Current (RMS),A,24.0
532548,Highfield Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
532548,Highfield Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
532548,Highfield Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
532548,Highfield Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
532548,Highfield Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
532548,Highfield Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
532548,Highfield Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.31
532548,Highfield Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
532548,Highfield Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
532548,Highfield Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
532548,Highfield Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,24.2
532548,Highfield Road Caerleon,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
532548,Highfield Road Caerleon,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
532548,Highfield Road Caerleon,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
532548,Highfield Road Caerleon,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532548,Highfield Road Caerleon,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
532548,Highfield Road Caerleon,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
532548,Highfield Road Caerleon,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
532548,Highfield Road Caerleon,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
532548,Highfield Road Caerleon,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.57
532548,Highfield Road Caerleon,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.07
532548,Highfield Road Caerleon,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.86
532548,Highfield Road Caerleon,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
532548,Highfield Road Caerleon,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
532548,Highfield Road Caerleon,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
532548,Highfield Road Caerleon,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
532548,Highfield Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
532548,Highfield Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
532548,Highfield Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.51
532548,Highfield Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.94
532548,Highfield Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,,L1 Active Power,kW,7.53
532548,Highfield Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,,N Current (RMS),A,25.7
532548,Highfield Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
532548,Highfield Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
532548,Highfield Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
532548,Highfield Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
532548,Highfield Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
532548,Highfield Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
532548,Highfield Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
532548,Highfield Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
532548,Highfield Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
532548,Highfield Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
532548,Highfield Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
532548,Highfield Road Caerleon,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,24.3
532548,Highfield Road Caerleon,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
532548,Highfield Road Caerleon,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532548,Highfield Road Caerleon,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
532548,Highfield Road Caerleon,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
532548,Highfield Road Caerleon,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
532548,Highfield Road Caerleon,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
532548,Highfield Road Caerleon,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
532548,Highfield Road Caerleon,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
532548,Highfield Road Caerleon,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.71
532548,Highfield Road Caerleon,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
532548,Highfield Road Caerleon,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.99
532548,Highfield Road Caerleon,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
532548,Highfield Road Caerleon,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
532548,Highfield Road Caerleon,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
532548,Highfield Road Caerleon,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
532548,Highfield Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
532548,Highfield Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
532548,Highfield Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.85
532548,Highfield Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.84
532548,Highfield Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.61
532548,Highfield Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,,N Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
532548,Highfield Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
532548,Highfield Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.55
532548,Highfield Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
532548,Highfield Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
532548,Highfield Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
532548,Highfield Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
532548,Highfield Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.26
532548,Highfield Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
532548,Highfield Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
532548,Highfield Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
532548,Highfield Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,24.4
532548,Highfield Road Caerleon,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
532548,Highfield Road Caerleon,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532548,Highfield Road Caerleon,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
532548,Highfield Road Caerleon,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532548,Highfield Road Caerleon,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
532548,Highfield Road Caerleon,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
532548,Highfield Road Caerleon,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
532548,Highfield Road Caerleon,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
532548,Highfield Road Caerleon,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.88
532548,Highfield Road Caerleon,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.93
532548,Highfield Road Caerleon,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.31
532548,Highfield Road Caerleon,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
532548,Highfield Road Caerleon,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
532548,Highfield Road Caerleon,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
532548,Highfield Road Caerleon,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
532548,Highfield Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
532548,Highfield Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.86
532548,Highfield Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.9
532548,Highfield Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.44
532548,Highfield Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,,N Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
532548,Highfield Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.03
532548,Highfield Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
532548,Highfield Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
532548,Highfield Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
532548,Highfield Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
532548,Highfield Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.29
532548,Highfield Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
532548,Highfield Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
532548,Highfield Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
532548,Highfield Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,24.5
532548,Highfield Road Caerleon,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
532548,Highfield Road Caerleon,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532548,Highfield Road Caerleon,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
532548,Highfield Road Caerleon,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532548,Highfield Road Caerleon,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
532548,Highfield Road Caerleon,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
532548,Highfield Road Caerleon,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
532548,Highfield Road Caerleon,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
532548,Highfield Road Caerleon,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.26
532548,Highfield Road Caerleon,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.25
532548,Highfield Road Caerleon,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.67
532548,Highfield Road Caerleon,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
532548,Highfield Road Caerleon,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
532548,Highfield Road Caerleon,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
532548,Highfield Road Caerleon,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
532548,Highfield Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
532548,Highfield Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
532548,Highfield Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.9
532548,Highfield Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.01
532548,Highfield Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,,L1 Active Power,kW,5.28
532548,Highfield Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,,N Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
532548,Highfield Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
532548,Highfield Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
532548,Highfield Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
532548,Highfield Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
532548,Highfield Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.36
532548,Highfield Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.37
532548,Highfield Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
532548,Highfield Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
532548,Highfield Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
532548,Highfield Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
532548,Highfield Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
532548,Highfield Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
532548,Highfield Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,24.6
532548,Highfield Road Caerleon,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
532548,Highfield Road Caerleon,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532548,Highfield Road Caerleon,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
532548,Highfield Road Caerleon,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
532548,Highfield Road Caerleon,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
532548,Highfield Road Caerleon,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
532548,Highfield Road Caerleon,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
532548,Highfield Road Caerleon,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
532548,Highfield Road Caerleon,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.85
532548,Highfield Road Caerleon,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.96
532548,Highfield Road Caerleon,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.99
532548,Highfield Road Caerleon,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
532548,Highfield Road Caerleon,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
532548,Highfield Road Caerleon,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
532548,Highfield Road Caerleon,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
532548,Highfield Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
532548,Highfield Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.54
532548,Highfield Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.02
532548,Highfield Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,,L1 Active Power,kW,6.37
532548,Highfield Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,,N Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
532548,Highfield Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
532548,Highfield Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532548,Highfield Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
532548,Highfield Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
532548,Highfield Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
532548,Highfield Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
532548,Highfield Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
532548,Highfield Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
532548,Highfield Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
532548,Highfield Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
532548,Highfield Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
532548,Highfield Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
532548,Highfield Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
532548,Highfield Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
532548,Highfield Road Caerleon,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,24.7
532548,Highfield Road Caerleon,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
532548,Highfield Road Caerleon,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
532548,Highfield Road Caerleon,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
532548,Highfield Road Caerleon,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532548,Highfield Road Caerleon,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
532548,Highfield Road Caerleon,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
532548,Highfield Road Caerleon,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
532548,Highfield Road Caerleon,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
532548,Highfield Road Caerleon,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.7
532548,Highfield Road Caerleon,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.97
532548,Highfield Road Caerleon,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.23
532548,Highfield Road Caerleon,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
532548,Highfield Road Caerleon,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
532548,Highfield Road Caerleon,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
532548,Highfield Road Caerleon,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
532548,Highfield Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
532548,Highfield Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,,L3 Active Power,kW,6.32
532548,Highfield Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.22
532548,Highfield Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,,L1 Active Power,kW,7.54
532548,Highfield Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,,N Current (RMS),A,23.6
532548,Highfield Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
532548,Highfield Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
532548,Highfield Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
532548,Highfield Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
532548,Highfield Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
532548,Highfield Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.44
532548,Highfield Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.55
532548,Highfield Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
532548,Highfield Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
532548,Highfield Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.54
532548,Highfield Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
532548,Highfield Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
532548,Highfield Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
532548,Highfield Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
532548,Highfield Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
532548,Highfield Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
532548,Highfield Road Caerleon,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,24.8
532548,Highfield Road Caerleon,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
532548,Highfield Road Caerleon,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
532548,Highfield Road Caerleon,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
532548,Highfield Road Caerleon,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532548,Highfield Road Caerleon,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
532548,Highfield Road Caerleon,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
532548,Highfield Road Caerleon,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
532548,Highfield Road Caerleon,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
532548,Highfield Road Caerleon,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.61
532548,Highfield Road Caerleon,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.19
532548,Highfield Road Caerleon,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.34
532548,Highfield Road Caerleon,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
532548,Highfield Road Caerleon,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
532548,Highfield Road Caerleon,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
532548,Highfield Road Caerleon,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
532548,Highfield Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
532548,Highfield Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,,L3 Active Power,kW,8.23
532548,Highfield Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.04
532548,Highfield Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,,L1 Active Power,kW,9.25
532548,Highfield Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,,N Current (RMS),A,30.4
532548,Highfield Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
532548,Highfield Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
532548,Highfield Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
532548,Highfield Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
532548,Highfield Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
532548,Highfield Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.08
532548,Highfield Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.91
532548,Highfield Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
