Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
532548,Highfield Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
532548,Highfield Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.52
532548,Highfield Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
532548,Highfield Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
532548,Highfield Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
532548,Highfield Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
532548,Highfield Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,24.8
532548,Highfield Road Caerleon,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
532548,Highfield Road Caerleon,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
532548,Highfield Road Caerleon,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
532548,Highfield Road Caerleon,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
532548,Highfield Road Caerleon,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
532548,Highfield Road Caerleon,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
532548,Highfield Road Caerleon,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
532548,Highfield Road Caerleon,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
532548,Highfield Road Caerleon,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.01
532548,Highfield Road Caerleon,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.9
532548,Highfield Road Caerleon,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.79
532548,Highfield Road Caerleon,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
532548,Highfield Road Caerleon,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
532548,Highfield Road Caerleon,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
532548,Highfield Road Caerleon,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
532548,Highfield Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
532548,Highfield Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.07
532548,Highfield Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.97
532548,Highfield Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,,L1 Active Power,kW,11.65
532548,Highfield Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,,N Current (RMS),A,40.5
532548,Highfield Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
532548,Highfield Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
532548,Highfield Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
532548,Highfield Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
532548,Highfield Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
532548,Highfield Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
532548,Highfield Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.87
532548,Highfield Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
532548,Highfield Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
532548,Highfield Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
532548,Highfield Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
532548,Highfield Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
532548,Highfield Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
532548,Highfield Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
532548,Highfield Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
532548,Highfield Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
532548,Highfield Road Caerleon,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,24.9
532548,Highfield Road Caerleon,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
532548,Highfield Road Caerleon,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
532548,Highfield Road Caerleon,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
532548,Highfield Road Caerleon,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
532548,Highfield Road Caerleon,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
532548,Highfield Road Caerleon,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
532548,Highfield Road Caerleon,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
532548,Highfield Road Caerleon,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
532548,Highfield Road Caerleon,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.24
532548,Highfield Road Caerleon,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.86
532548,Highfield Road Caerleon,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.92
532548,Highfield Road Caerleon,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
532548,Highfield Road Caerleon,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
532548,Highfield Road Caerleon,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
532548,Highfield Road Caerleon,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
532548,Highfield Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
532548,Highfield Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
532548,Highfield Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,,L3 Active Power,kW,5.91
532548,Highfield Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.38
532548,Highfield Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.64
532548,Highfield Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,,N Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
532548,Highfield Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
532548,Highfield Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
532548,Highfield Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.93
532548,Highfield Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.83
532548,Highfield Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.41
532548,Highfield Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
532548,Highfield Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
532548,Highfield Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
532548,Highfield Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
532548,Highfield Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
532548,Highfield Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
532548,Highfield Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
532548,Highfield Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
532548,Highfield Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
532548,Highfield Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.02
532548,Highfield Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
532548,Highfield Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
532548,Highfield Road Caerleon,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,24.9
532548,Highfield Road Caerleon,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532548,Highfield Road Caerleon,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
532548,Highfield Road Caerleon,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532548,Highfield Road Caerleon,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
532548,Highfield Road Caerleon,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532548,Highfield Road Caerleon,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
532548,Highfield Road Caerleon,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
532548,Highfield Road Caerleon,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
532548,Highfield Road Caerleon,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
532548,Highfield Road Caerleon,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.43
532548,Highfield Road Caerleon,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.14
532548,Highfield Road Caerleon,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.58
532548,Highfield Road Caerleon,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
532548,Highfield Road Caerleon,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
532548,Highfield Road Caerleon,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
532548,Highfield Road Caerleon,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
532548,Highfield Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
532548,Highfield Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
532548,Highfield Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.23
532548,Highfield Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.62
532548,Highfield Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,,L1 Active Power,kW,4.71
532548,Highfield Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,,N Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
532548,Highfield Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.44
532548,Highfield Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.66
532548,Highfield Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
532548,Highfield Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
532548,Highfield Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.5
532548,Highfield Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
532548,Highfield Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
532548,Highfield Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
532548,Highfield Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
532548,Highfield Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
532548,Highfield Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
532548,Highfield Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
532548,Highfield Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
532548,Highfield Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
532548,Highfield Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
532548,Highfield Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
532548,Highfield Road Caerleon,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,25.0
532548,Highfield Road Caerleon,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
532548,Highfield Road Caerleon,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
532548,Highfield Road Caerleon,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532548,Highfield Road Caerleon,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
532548,Highfield Road Caerleon,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
532548,Highfield Road Caerleon,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
532548,Highfield Road Caerleon,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
532548,Highfield Road Caerleon,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.33
532548,Highfield Road Caerleon,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.47
532548,Highfield Road Caerleon,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.23
532548,Highfield Road Caerleon,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
532548,Highfield Road Caerleon,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
532548,Highfield Road Caerleon,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
532548,Highfield Road Caerleon,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
532548,Highfield Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
532548,Highfield Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
532548,Highfield Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,,L3 Active Power,kW,5.42
532548,Highfield Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,,L2 Active Power,kW,4.34
532548,Highfield Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,,L1 Active Power,kW,6.01
532548,Highfield Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,,N Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
532548,Highfield Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.35
532548,Highfield Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.69
532548,Highfield Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.08
532548,Highfield Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
532548,Highfield Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.2
532548,Highfield Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.9
532548,Highfield Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
532548,Highfield Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
532548,Highfield Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
532548,Highfield Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
532548,Highfield Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
532548,Highfield Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
532548,Highfield Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
532548,Highfield Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
532548,Highfield Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.32
532548,Highfield Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
532548,Highfield Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
532548,Highfield Road Caerleon,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,25.0
532548,Highfield Road Caerleon,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532548,Highfield Road Caerleon,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
532548,Highfield Road Caerleon,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532548,Highfield Road Caerleon,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
532548,Highfield Road Caerleon,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532548,Highfield Road Caerleon,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
532548,Highfield Road Caerleon,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
532548,Highfield Road Caerleon,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
532548,Highfield Road Caerleon,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
532548,Highfield Road Caerleon,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.64
532548,Highfield Road Caerleon,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.49
532548,Highfield Road Caerleon,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.69
532548,Highfield Road Caerleon,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
532548,Highfield Road Caerleon,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
532548,Highfield Road Caerleon,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
532548,Highfield Road Caerleon,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
532548,Highfield Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
532548,Highfield Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
532548,Highfield Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,,L3 Active Power,kW,6.51
532548,Highfield Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.46
532548,Highfield Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,,L1 Active Power,kW,7.89
532548,Highfield Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,,N Current (RMS),A,26.6
532548,Highfield Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
532548,Highfield Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
532548,Highfield Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
532548,Highfield Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
532548,Highfield Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
532548,Highfield Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.81
532548,Highfield Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.86
532548,Highfield Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.52
532548,Highfield Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
532548,Highfield Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
532548,Highfield Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
532548,Highfield Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
532548,Highfield Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
532548,Highfield Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
532548,Highfield Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
532548,Highfield Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
532548,Highfield Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
532548,Highfield Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
532548,Highfield Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,25.1
532548,Highfield Road Caerleon,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
532548,Highfield Road Caerleon,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
532548,Highfield Road Caerleon,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532548,Highfield Road Caerleon,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
532548,Highfield Road Caerleon,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
532548,Highfield Road Caerleon,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
532548,Highfield Road Caerleon,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
532548,Highfield Road Caerleon,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.72
532548,Highfield Road Caerleon,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.11
532548,Highfield Road Caerleon,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.43
532548,Highfield Road Caerleon,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
532548,Highfield Road Caerleon,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
532548,Highfield Road Caerleon,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
532548,Highfield Road Caerleon,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
532548,Highfield Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
532548,Highfield Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
532548,Highfield Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,,L3 Active Power,kW,6.12
532548,Highfield Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.78
532548,Highfield Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,,L1 Active Power,kW,6.47
532548,Highfield Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,,N Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
532548,Highfield Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
532548,Highfield Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
532548,Highfield Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
532548,Highfield Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
532548,Highfield Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.65
532548,Highfield Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
532548,Highfield Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.97
532548,Highfield Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
532548,Highfield Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
532548,Highfield Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
532548,Highfield Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
532548,Highfield Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
532548,Highfield Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
532548,Highfield Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
532548,Highfield Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
532548,Highfield Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
532548,Highfield Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.58
532548,Highfield Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
532548,Highfield Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
532548,Highfield Road Caerleon,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,25.1
532548,Highfield Road Caerleon,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532548,Highfield Road Caerleon,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
532548,Highfield Road Caerleon,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532548,Highfield Road Caerleon,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
532548,Highfield Road Caerleon,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532548,Highfield Road Caerleon,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
532548,Highfield Road Caerleon,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
532548,Highfield Road Caerleon,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
532548,Highfield Road Caerleon,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
532548,Highfield Road Caerleon,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.36
532548,Highfield Road Caerleon,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.48
532548,Highfield Road Caerleon,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.09
532548,Highfield Road Caerleon,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
532548,Highfield Road Caerleon,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
532548,Highfield Road Caerleon,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
532548,Highfield Road Caerleon,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
532548,Highfield Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
532548,Highfield Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
532548,Highfield Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,,L3 Active Power,kW,5.62
532548,Highfield Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.13
532548,Highfield Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,,L1 Active Power,kW,8.13
532548,Highfield Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,,N Current (RMS),A,26.6
532548,Highfield Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
532548,Highfield Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
532548,Highfield Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
532548,Highfield Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
532548,Highfield Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.76
532548,Highfield Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.2
532548,Highfield Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.88
532548,Highfield Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
532548,Highfield Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
532548,Highfield Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
532548,Highfield Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
532548,Highfield Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
532548,Highfield Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
532548,Highfield Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
