Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
532548,Highfield Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
532548,Highfield Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
532548,Highfield Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
532548,Highfield Road Caerleon,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,25.2
532548,Highfield Road Caerleon,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
532548,Highfield Road Caerleon,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
532548,Highfield Road Caerleon,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532548,Highfield Road Caerleon,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
532548,Highfield Road Caerleon,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
532548,Highfield Road Caerleon,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
532548,Highfield Road Caerleon,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
532548,Highfield Road Caerleon,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.64
532548,Highfield Road Caerleon,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.16
532548,Highfield Road Caerleon,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.93
532548,Highfield Road Caerleon,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
532548,Highfield Road Caerleon,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
532548,Highfield Road Caerleon,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
532548,Highfield Road Caerleon,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
532548,Highfield Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
532548,Highfield Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
532548,Highfield Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,,L3 Active Power,kW,6.82
532548,Highfield Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.43
532548,Highfield Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,,L1 Active Power,kW,6.75
532548,Highfield Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,,N Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
532548,Highfield Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
532548,Highfield Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
532548,Highfield Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
532548,Highfield Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.02
532548,Highfield Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.79
532548,Highfield Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.14
532548,Highfield Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
532548,Highfield Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
532548,Highfield Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
532548,Highfield Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
532548,Highfield Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
532548,Highfield Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
532548,Highfield Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
532548,Highfield Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
532548,Highfield Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
532548,Highfield Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
532548,Highfield Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
532548,Highfield Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
532548,Highfield Road Caerleon,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,25.3
532548,Highfield Road Caerleon,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
532548,Highfield Road Caerleon,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
532548,Highfield Road Caerleon,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532548,Highfield Road Caerleon,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
532548,Highfield Road Caerleon,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
532548,Highfield Road Caerleon,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
532548,Highfield Road Caerleon,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
532548,Highfield Road Caerleon,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.06
532548,Highfield Road Caerleon,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.48
532548,Highfield Road Caerleon,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.52
532548,Highfield Road Caerleon,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
532548,Highfield Road Caerleon,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
532548,Highfield Road Caerleon,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
532548,Highfield Road Caerleon,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
532548,Highfield Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
532548,Highfield Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
532548,Highfield Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,,L3 Active Power,kW,5.94
532548,Highfield Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,,L2 Active Power,kW,3.48
532548,Highfield Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,,L1 Active Power,kW,7.87
532548,Highfield Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,,N Current (RMS),A,26.3
532548,Highfield Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
532548,Highfield Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
532548,Highfield Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
532548,Highfield Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.76
532548,Highfield Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.46
532548,Highfield Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.64
532548,Highfield Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.5
532548,Highfield Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
532548,Highfield Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
532548,Highfield Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
532548,Highfield Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
532548,Highfield Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
532548,Highfield Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
532548,Highfield Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
532548,Highfield Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
532548,Highfield Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
532548,Highfield Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
532548,Highfield Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
532548,Highfield Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
532548,Highfield Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
532548,Highfield Road Caerleon,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,25.3
532548,Highfield Road Caerleon,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
532548,Highfield Road Caerleon,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
532548,Highfield Road Caerleon,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532548,Highfield Road Caerleon,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
532548,Highfield Road Caerleon,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
532548,Highfield Road Caerleon,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
532548,Highfield Road Caerleon,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
532548,Highfield Road Caerleon,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.56
532548,Highfield Road Caerleon,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.54
532548,Highfield Road Caerleon,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.76
532548,Highfield Road Caerleon,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
532548,Highfield Road Caerleon,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
532548,Highfield Road Caerleon,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
532548,Highfield Road Caerleon,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
532548,Highfield Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
532548,Highfield Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
532548,Highfield Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,,L3 Active Power,kW,6.01
532548,Highfield Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,,L2 Active Power,kW,4.1
532548,Highfield Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,,L1 Active Power,kW,5.51
532548,Highfield Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,,N Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
532548,Highfield Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
532548,Highfield Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
532548,Highfield Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.8
532548,Highfield Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.11
532548,Highfield Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.97
532548,Highfield Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
532548,Highfield Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
532548,Highfield Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.9
532548,Highfield Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
532548,Highfield Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
532548,Highfield Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
532548,Highfield Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
532548,Highfield Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
532548,Highfield Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
532548,Highfield Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
532548,Highfield Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
532548,Highfield Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
532548,Highfield Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,25.4
532548,Highfield Road Caerleon,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
532548,Highfield Road Caerleon,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532548,Highfield Road Caerleon,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
532548,Highfield Road Caerleon,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532548,Highfield Road Caerleon,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
532548,Highfield Road Caerleon,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
532548,Highfield Road Caerleon,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
532548,Highfield Road Caerleon,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
532548,Highfield Road Caerleon,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.37
532548,Highfield Road Caerleon,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.79
532548,Highfield Road Caerleon,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.97
532548,Highfield Road Caerleon,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
532548,Highfield Road Caerleon,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
532548,Highfield Road Caerleon,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
532548,Highfield Road Caerleon,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
532548,Highfield Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
532548,Highfield Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
532548,Highfield Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,,L3 Active Power,kW,6.13
532548,Highfield Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,,L2 Active Power,kW,4.43
532548,Highfield Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,,L1 Active Power,kW,7.4
532548,Highfield Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,,N Current (RMS),A,23.9
532548,Highfield Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
532548,Highfield Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
532548,Highfield Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
532548,Highfield Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
532548,Highfield Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.47
532548,Highfield Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.67
532548,Highfield Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.01
532548,Highfield Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
532548,Highfield Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
532548,Highfield Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
532548,Highfield Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
532548,Highfield Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
532548,Highfield Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
532548,Highfield Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
532548,Highfield Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
532548,Highfield Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
532548,Highfield Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
532548,Highfield Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
532548,Highfield Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,25.4
532548,Highfield Road Caerleon,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
532548,Highfield Road Caerleon,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
532548,Highfield Road Caerleon,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532548,Highfield Road Caerleon,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
532548,Highfield Road Caerleon,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
532548,Highfield Road Caerleon,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
532548,Highfield Road Caerleon,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
532548,Highfield Road Caerleon,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.03
532548,Highfield Road Caerleon,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.35
532548,Highfield Road Caerleon,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.48
532548,Highfield Road Caerleon,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
532548,Highfield Road Caerleon,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
532548,Highfield Road Caerleon,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
532548,Highfield Road Caerleon,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
532548,Highfield Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
532548,Highfield Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,,L3 Active Power,kW,7.48
532548,Highfield Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.31
532548,Highfield Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,,L1 Active Power,kW,7.78
532548,Highfield Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,,N Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
532548,Highfield Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
532548,Highfield Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
532548,Highfield Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.4
532548,Highfield Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.04
532548,Highfield Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.09
532548,Highfield Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
532548,Highfield Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
532548,Highfield Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
532548,Highfield Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
532548,Highfield Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
532548,Highfield Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
532548,Highfield Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
532548,Highfield Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
532548,Highfield Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
532548,Highfield Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
532548,Highfield Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,25.5
532548,Highfield Road Caerleon,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
532548,Highfield Road Caerleon,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
532548,Highfield Road Caerleon,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532548,Highfield Road Caerleon,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
532548,Highfield Road Caerleon,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
532548,Highfield Road Caerleon,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
532548,Highfield Road Caerleon,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
532548,Highfield Road Caerleon,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.59
532548,Highfield Road Caerleon,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.05
532548,Highfield Road Caerleon,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.5
532548,Highfield Road Caerleon,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
532548,Highfield Road Caerleon,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
532548,Highfield Road Caerleon,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
532548,Highfield Road Caerleon,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
532548,Highfield Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
532548,Highfield Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
532548,Highfield Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,,L3 Active Power,kW,6.65
532548,Highfield Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,,L2 Active Power,kW,6.18
532548,Highfield Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,,L1 Active Power,kW,7.52
532548,Highfield Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,,N Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
532548,Highfield Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
532548,Highfield Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
532548,Highfield Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.12
532548,Highfield Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.66
532548,Highfield Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.53
532548,Highfield Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
532548,Highfield Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.0
532548,Highfield Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
532548,Highfield Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
532548,Highfield Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
532548,Highfield Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
532548,Highfield Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
532548,Highfield Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
532548,Highfield Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
532548,Highfield Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
532548,Highfield Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
532548,Highfield Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,25.5
532548,Highfield Road Caerleon,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
532548,Highfield Road Caerleon,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
532548,Highfield Road Caerleon,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532548,Highfield Road Caerleon,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
532548,Highfield Road Caerleon,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
532548,Highfield Road Caerleon,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
532548,Highfield Road Caerleon,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
532548,Highfield Road Caerleon,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.35
532548,Highfield Road Caerleon,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.26
532548,Highfield Road Caerleon,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.99
532548,Highfield Road Caerleon,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
532548,Highfield Road Caerleon,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
532548,Highfield Road Caerleon,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
532548,Highfield Road Caerleon,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
532548,Highfield Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
532548,Highfield Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,,L3 Active Power,kW,13.71
532548,Highfield Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,,L2 Active Power,kW,4.84
532548,Highfield Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,,L1 Active Power,kW,10.72
532548,Highfield Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,,N Current (RMS),A,42.7
532548,Highfield Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.1
532548,Highfield Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
532548,Highfield Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
532548,Highfield Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
532548,Highfield Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.94
532548,Highfield Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.61
532548,Highfield Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.64
532548,Highfield Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
532548,Highfield Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.7
532548,Highfield Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
532548,Highfield Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
532548,Highfield Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
532548,Highfield Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
532548,Highfield Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
532548,Highfield Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
532548,Highfield Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
532548,Highfield Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
532548,Highfield Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
532548,Highfield Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
532548,Highfield Road Caerleon,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
532548,Highfield Road Caerleon,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,25.5
532548,Highfield Road Caerleon,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
532548,Highfield Road Caerleon,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
532548,Highfield Road Caerleon,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532548,Highfield Road Caerleon,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
532548,Highfield Road Caerleon,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
532548,Highfield Road Caerleon,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
532548,Highfield Road Caerleon,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
532548,Highfield Road Caerleon,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.45
532548,Highfield Road Caerleon,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.64
532548,Highfield Road Caerleon,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.3
