Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
532548,Highfield Road Caerleon,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
532548,Highfield Road Caerleon,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
532548,Highfield Road Caerleon,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
532548,Highfield Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
532548,Highfield Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,,L3 Active Power,kW,12.45
532548,Highfield Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,,L2 Active Power,kW,3.56
532548,Highfield Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,,L1 Active Power,kW,12.5
532548,Highfield Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,,N Current (RMS),A,47.7
532548,Highfield Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
532548,Highfield Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.8
532548,Highfield Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
532548,Highfield Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
532548,Highfield Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.37
532548,Highfield Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
532548,Highfield Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.46
532548,Highfield Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
532548,Highfield Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
532548,Highfield Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
532548,Highfield Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
532548,Highfield Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
532548,Highfield Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
532548,Highfield Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
532548,Highfield Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
532548,Highfield Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
532548,Highfield Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
532548,Highfield Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
532548,Highfield Road Caerleon,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,25.5
532548,Highfield Road Caerleon,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
532548,Highfield Road Caerleon,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
532548,Highfield Road Caerleon,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532548,Highfield Road Caerleon,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
532548,Highfield Road Caerleon,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
532548,Highfield Road Caerleon,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
532548,Highfield Road Caerleon,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
532548,Highfield Road Caerleon,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.1
532548,Highfield Road Caerleon,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.84
532548,Highfield Road Caerleon,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.89
532548,Highfield Road Caerleon,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
532548,Highfield Road Caerleon,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
532548,Highfield Road Caerleon,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
532548,Highfield Road Caerleon,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
532548,Highfield Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
532548,Highfield Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
532548,Highfield Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,,L3 Active Power,kW,6.42
532548,Highfield Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,,L2 Active Power,kW,4.89
532548,Highfield Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,,L1 Active Power,kW,8.69
532548,Highfield Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,,N Current (RMS),A,26.6
532548,Highfield Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
532548,Highfield Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
532548,Highfield Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
532548,Highfield Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
532548,Highfield Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.98
532548,Highfield Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
532548,Highfield Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.63
532548,Highfield Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
532548,Highfield Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.6
532548,Highfield Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
532548,Highfield Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
532548,Highfield Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
532548,Highfield Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
532548,Highfield Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
532548,Highfield Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
532548,Highfield Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
532548,Highfield Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
532548,Highfield Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,25.5
532548,Highfield Road Caerleon,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
532548,Highfield Road Caerleon,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
532548,Highfield Road Caerleon,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532548,Highfield Road Caerleon,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
532548,Highfield Road Caerleon,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
532548,Highfield Road Caerleon,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
532548,Highfield Road Caerleon,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
532548,Highfield Road Caerleon,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.15
532548,Highfield Road Caerleon,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.24
532548,Highfield Road Caerleon,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.51
532548,Highfield Road Caerleon,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
532548,Highfield Road Caerleon,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
532548,Highfield Road Caerleon,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
532548,Highfield Road Caerleon,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
532548,Highfield Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
532548,Highfield Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
532548,Highfield Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,,L3 Active Power,kW,6.4
532548,Highfield Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,,L2 Active Power,kW,5.58
532548,Highfield Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,,L1 Active Power,kW,5.47
532548,Highfield Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,,N Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
532548,Highfield Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
532548,Highfield Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
532548,Highfield Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
532548,Highfield Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.6
532548,Highfield Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
532548,Highfield Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.33
532548,Highfield Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
532548,Highfield Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
532548,Highfield Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
532548,Highfield Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
532548,Highfield Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.58
532548,Highfield Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
532548,Highfield Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
532548,Highfield Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
532548,Highfield Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
532548,Highfield Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
532548,Highfield Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
532548,Highfield Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
532548,Highfield Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
532548,Highfield Road Caerleon,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
532548,Highfield Road Caerleon,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,25.5
532548,Highfield Road Caerleon,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532548,Highfield Road Caerleon,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
532548,Highfield Road Caerleon,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
532548,Highfield Road Caerleon,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532548,Highfield Road Caerleon,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
532548,Highfield Road Caerleon,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
532548,Highfield Road Caerleon,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
532548,Highfield Road Caerleon,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
532548,Highfield Road Caerleon,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.36
532548,Highfield Road Caerleon,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.55
532548,Highfield Road Caerleon,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.79
532548,Highfield Road Caerleon,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
532548,Highfield Road Caerleon,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
532548,Highfield Road Caerleon,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
532548,Highfield Road Caerleon,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
532548,Highfield Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
532548,Highfield Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
532548,Highfield Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,,L3 Active Power,kW,11.39
532548,Highfield Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,,L2 Active Power,kW,4.42
532548,Highfield Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,,L1 Active Power,kW,8.07
532548,Highfield Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,,N Current (RMS),A,34.8
532548,Highfield Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
532548,Highfield Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
532548,Highfield Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
532548,Highfield Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
532548,Highfield Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.53
532548,Highfield Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
532548,Highfield Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
532548,Highfield Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
532548,Highfield Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.6
532548,Highfield Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
532548,Highfield Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
532548,Highfield Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
532548,Highfield Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.31
532548,Highfield Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
532548,Highfield Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
532548,Highfield Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
532548,Highfield Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
532548,Highfield Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
532548,Highfield Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
532548,Highfield Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
532548,Highfield Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
532548,Highfield Road Caerleon,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,25.5
532548,Highfield Road Caerleon,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
532548,Highfield Road Caerleon,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
532548,Highfield Road Caerleon,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532548,Highfield Road Caerleon,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
532548,Highfield Road Caerleon,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
532548,Highfield Road Caerleon,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
532548,Highfield Road Caerleon,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
532548,Highfield Road Caerleon,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.39
532548,Highfield Road Caerleon,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.98
532548,Highfield Road Caerleon,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.19
532548,Highfield Road Caerleon,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
532548,Highfield Road Caerleon,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
532548,Highfield Road Caerleon,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
532548,Highfield Road Caerleon,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
532548,Highfield Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
532548,Highfield Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
532548,Highfield Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,,L3 Active Power,kW,11.0
532548,Highfield Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,,L2 Active Power,kW,4.78
532548,Highfield Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,,L1 Active Power,kW,11.61
532548,Highfield Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,,N Current (RMS),A,39.2
532548,Highfield Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
532548,Highfield Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
532548,Highfield Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
532548,Highfield Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.1
532548,Highfield Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.91
532548,Highfield Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.64
532548,Highfield Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.7
532548,Highfield Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
532548,Highfield Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
532548,Highfield Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
532548,Highfield Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
532548,Highfield Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
532548,Highfield Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
532548,Highfield Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
532548,Highfield Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
532548,Highfield Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
532548,Highfield Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.76
532548,Highfield Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
532548,Highfield Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
532548,Highfield Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
532548,Highfield Road Caerleon,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,25.5
532548,Highfield Road Caerleon,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532548,Highfield Road Caerleon,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
532548,Highfield Road Caerleon,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
532548,Highfield Road Caerleon,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532548,Highfield Road Caerleon,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
532548,Highfield Road Caerleon,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
532548,Highfield Road Caerleon,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
532548,Highfield Road Caerleon,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
532548,Highfield Road Caerleon,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.68
532548,Highfield Road Caerleon,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.69
532548,Highfield Road Caerleon,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.63
532548,Highfield Road Caerleon,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
532548,Highfield Road Caerleon,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
532548,Highfield Road Caerleon,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
532548,Highfield Road Caerleon,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
532548,Highfield Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
532548,Highfield Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
532548,Highfield Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
532548,Highfield Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,,L3 Active Power,kW,7.48
532548,Highfield Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,,L2 Active Power,kW,7.29
532548,Highfield Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,,L1 Active Power,kW,14.08
532548,Highfield Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,,N Current (RMS),A,41.8
532548,Highfield Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
532548,Highfield Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
532548,Highfield Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.2
532548,Highfield Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.63
532548,Highfield Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.66
532548,Highfield Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.35
532548,Highfield Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
532548,Highfield Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.4
532548,Highfield Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.1
532548,Highfield Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
532548,Highfield Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
532548,Highfield Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
532548,Highfield Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
532548,Highfield Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
532548,Highfield Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
532548,Highfield Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
532548,Highfield Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.03
532548,Highfield Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.27
532548,Highfield Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
532548,Highfield Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
532548,Highfield Road Caerleon,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
532548,Highfield Road Caerleon,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,25.5
532548,Highfield Road Caerleon,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
532548,Highfield Road Caerleon,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
532548,Highfield Road Caerleon,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532548,Highfield Road Caerleon,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
532548,Highfield Road Caerleon,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
532548,Highfield Road Caerleon,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
532548,Highfield Road Caerleon,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.67
532548,Highfield Road Caerleon,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.64
532548,Highfield Road Caerleon,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.31
532548,Highfield Road Caerleon,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
532548,Highfield Road Caerleon,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
532548,Highfield Road Caerleon,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
532548,Highfield Road Caerleon,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
532548,Highfield Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
532548,Highfield Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,,L3 Active Power,kW,8.22
532548,Highfield Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,,L2 Active Power,kW,3.34
532548,Highfield Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,,L1 Active Power,kW,11.72
532548,Highfield Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,,N Current (RMS),A,43.0
532548,Highfield Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
532548,Highfield Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
532548,Highfield Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
532548,Highfield Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.33
532548,Highfield Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.78
532548,Highfield Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.37
532548,Highfield Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.7
532548,Highfield Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
532548,Highfield Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.0
532548,Highfield Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
532548,Highfield Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
532548,Highfield Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
532548,Highfield Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
532548,Highfield Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
532548,Highfield Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
532548,Highfield Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
532548,Highfield Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
532548,Highfield Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
532548,Highfield Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
532548,Highfield Road Caerleon,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
532548,Highfield Road Caerleon,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,25.4
532548,Highfield Road Caerleon,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
532548,Highfield Road Caerleon,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532548,Highfield Road Caerleon,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
532548,Highfield Road Caerleon,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532548,Highfield Road Caerleon,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
532548,Highfield Road Caerleon,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
532548,Highfield Road Caerleon,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
532548,Highfield Road Caerleon,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.76
532548,Highfield Road Caerleon,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.21
532548,Highfield Road Caerleon,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.42
532548,Highfield Road Caerleon,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
532548,Highfield Road Caerleon,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
532548,Highfield Road Caerleon,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
532548,Highfield Road Caerleon,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
532548,Highfield Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
532548,Highfield Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
532548,Highfield Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,,L3 Active Power,kW,6.46
532548,Highfield Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,,L2 Active Power,kW,5.72
532548,Highfield Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,,L1 Active Power,kW,10.43
532548,Highfield Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,,N Current (RMS),A,29.2
532548,Highfield Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
532548,Highfield Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
532548,Highfield Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
532548,Highfield Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.85
532548,Highfield Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
532548,Highfield Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.2
532548,Highfield Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
532548,Highfield Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.5
532548,Highfield Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
