Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
532548,Highfield Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
532548,Highfield Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
532548,Highfield Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
532548,Highfield Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
532548,Highfield Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
532548,Highfield Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
532548,Highfield Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
532548,Highfield Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
532548,Highfield Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
532548,Highfield Road Caerleon,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
532548,Highfield Road Caerleon,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,25.4
532548,Highfield Road Caerleon,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532548,Highfield Road Caerleon,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
532548,Highfield Road Caerleon,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
532548,Highfield Road Caerleon,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
532548,Highfield Road Caerleon,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
532548,Highfield Road Caerleon,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
532548,Highfield Road Caerleon,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.36
532548,Highfield Road Caerleon,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.2
532548,Highfield Road Caerleon,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.67
532548,Highfield Road Caerleon,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
532548,Highfield Road Caerleon,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
532548,Highfield Road Caerleon,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
532548,Highfield Road Caerleon,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
532548,Highfield Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
532548,Highfield Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
532548,Highfield Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,,L3 Active Power,kW,5.13
532548,Highfield Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,,L2 Active Power,kW,5.15
532548,Highfield Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,,L1 Active Power,kW,8.02
532548,Highfield Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,,N Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
532548,Highfield Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
532548,Highfield Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.46
532548,Highfield Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.6
532548,Highfield Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.72
532548,Highfield Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
532548,Highfield Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.7
532548,Highfield Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
532548,Highfield Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
532548,Highfield Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
532548,Highfield Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
532548,Highfield Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
532548,Highfield Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
532548,Highfield Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
532548,Highfield Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
532548,Highfield Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.52
532548,Highfield Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
532548,Highfield Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
532548,Highfield Road Caerleon,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,25.4
532548,Highfield Road Caerleon,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
532548,Highfield Road Caerleon,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
532548,Highfield Road Caerleon,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532548,Highfield Road Caerleon,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
532548,Highfield Road Caerleon,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
532548,Highfield Road Caerleon,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
532548,Highfield Road Caerleon,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.52
532548,Highfield Road Caerleon,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.43
532548,Highfield Road Caerleon,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.65
532548,Highfield Road Caerleon,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
532548,Highfield Road Caerleon,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
532548,Highfield Road Caerleon,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
532548,Highfield Road Caerleon,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
532548,Highfield Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
532548,Highfield Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
532548,Highfield Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,,L3 Active Power,kW,6.82
532548,Highfield Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,,L2 Active Power,kW,6.45
532548,Highfield Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,,L1 Active Power,kW,8.41
532548,Highfield Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,,N Current (RMS),A,21.9
532548,Highfield Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
532548,Highfield Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
532548,Highfield Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
532548,Highfield Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.93
532548,Highfield Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.44
532548,Highfield Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.22
532548,Highfield Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
532548,Highfield Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.9
532548,Highfield Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
532548,Highfield Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
532548,Highfield Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
532548,Highfield Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
532548,Highfield Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
532548,Highfield Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
532548,Highfield Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
532548,Highfield Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.77
532548,Highfield Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
532548,Highfield Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
532548,Highfield Road Caerleon,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,25.4
532548,Highfield Road Caerleon,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
532548,Highfield Road Caerleon,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
532548,Highfield Road Caerleon,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532548,Highfield Road Caerleon,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
532548,Highfield Road Caerleon,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
532548,Highfield Road Caerleon,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
532548,Highfield Road Caerleon,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.27
532548,Highfield Road Caerleon,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.98
532548,Highfield Road Caerleon,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.03
532548,Highfield Road Caerleon,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
532548,Highfield Road Caerleon,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
532548,Highfield Road Caerleon,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
532548,Highfield Road Caerleon,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
532548,Highfield Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
532548,Highfield Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
532548,Highfield Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,,L3 Active Power,kW,7.11
532548,Highfield Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,,L2 Active Power,kW,7.76
532548,Highfield Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,,L1 Active Power,kW,7.12
532548,Highfield Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,,N Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
532548,Highfield Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
532548,Highfield Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
532548,Highfield Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.3
532548,Highfield Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.25
532548,Highfield Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.01
532548,Highfield Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
532548,Highfield Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.8
532548,Highfield Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.7
532548,Highfield Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
532548,Highfield Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
532548,Highfield Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
532548,Highfield Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
532548,Highfield Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
532548,Highfield Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
532548,Highfield Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.54
532548,Highfield Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
532548,Highfield Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.3
532548,Highfield Road Caerleon,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,25.4
532548,Highfield Road Caerleon,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
532548,Highfield Road Caerleon,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
532548,Highfield Road Caerleon,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
532548,Highfield Road Caerleon,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
532548,Highfield Road Caerleon,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
532548,Highfield Road Caerleon,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.62
532548,Highfield Road Caerleon,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.49
532548,Highfield Road Caerleon,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.28
532548,Highfield Road Caerleon,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
532548,Highfield Road Caerleon,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
532548,Highfield Road Caerleon,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
532548,Highfield Road Caerleon,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
532548,Highfield Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
532548,Highfield Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
532548,Highfield Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,,L3 Active Power,kW,7.78
532548,Highfield Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,,L2 Active Power,kW,15.51
532548,Highfield Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,,L1 Active Power,kW,7.72
532548,Highfield Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,,N Current (RMS),A,32.0
532548,Highfield Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
532548,Highfield Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.9
532548,Highfield Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
532548,Highfield Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.38
532548,Highfield Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.46
532548,Highfield Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.36
532548,Highfield Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
532548,Highfield Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.8
532548,Highfield Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.5
532548,Highfield Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
532548,Highfield Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
532548,Highfield Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
532548,Highfield Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
532548,Highfield Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
532548,Highfield Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
532548,Highfield Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
532548,Highfield Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
532548,Highfield Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,25.4
532548,Highfield Road Caerleon,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
532548,Highfield Road Caerleon,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
532548,Highfield Road Caerleon,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532548,Highfield Road Caerleon,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
532548,Highfield Road Caerleon,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
532548,Highfield Road Caerleon,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
532548,Highfield Road Caerleon,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
532548,Highfield Road Caerleon,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.28
532548,Highfield Road Caerleon,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.75
532548,Highfield Road Caerleon,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.94
532548,Highfield Road Caerleon,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
532548,Highfield Road Caerleon,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
532548,Highfield Road Caerleon,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
532548,Highfield Road Caerleon,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
532548,Highfield Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
532548,Highfield Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,,L3 Active Power,kW,7.83
532548,Highfield Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,,L2 Active Power,kW,8.92
532548,Highfield Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,,L1 Active Power,kW,6.39
532548,Highfield Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,,N Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
532548,Highfield Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
532548,Highfield Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
532548,Highfield Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532548,Highfield Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.58
532548,Highfield Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.29
532548,Highfield Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
532548,Highfield Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
532548,Highfield Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
532548,Highfield Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
532548,Highfield Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
532548,Highfield Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
532548,Highfield Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
532548,Highfield Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
532548,Highfield Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
532548,Highfield Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
532548,Highfield Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
532548,Highfield Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
532548,Highfield Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,25.4
532548,Highfield Road Caerleon,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
532548,Highfield Road Caerleon,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
532548,Highfield Road Caerleon,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532548,Highfield Road Caerleon,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
532548,Highfield Road Caerleon,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
532548,Highfield Road Caerleon,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
532548,Highfield Road Caerleon,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
532548,Highfield Road Caerleon,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.06
532548,Highfield Road Caerleon,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.84
532548,Highfield Road Caerleon,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.62
532548,Highfield Road Caerleon,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
532548,Highfield Road Caerleon,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
532548,Highfield Road Caerleon,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
532548,Highfield Road Caerleon,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
532548,Highfield Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
532548,Highfield Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
532548,Highfield Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,,L3 Active Power,kW,6.68
532548,Highfield Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,,L2 Active Power,kW,4.84
532548,Highfield Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,,L1 Active Power,kW,7.79
532548,Highfield Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,,N Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
532548,Highfield Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
532548,Highfield Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
532548,Highfield Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.92
532548,Highfield Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.93
532548,Highfield Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.33
532548,Highfield Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.0
532548,Highfield Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.2
532548,Highfield Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
532548,Highfield Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
532548,Highfield Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
532548,Highfield Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
532548,Highfield Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
532548,Highfield Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
532548,Highfield Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
532548,Highfield Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
532548,Highfield Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
532548,Highfield Road Caerleon,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,25.4
532548,Highfield Road Caerleon,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
532548,Highfield Road Caerleon,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
532548,Highfield Road Caerleon,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532548,Highfield Road Caerleon,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
532548,Highfield Road Caerleon,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
532548,Highfield Road Caerleon,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
532548,Highfield Road Caerleon,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.75
532548,Highfield Road Caerleon,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.59
532548,Highfield Road Caerleon,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.04
532548,Highfield Road Caerleon,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
532548,Highfield Road Caerleon,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
532548,Highfield Road Caerleon,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
532548,Highfield Road Caerleon,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
532548,Highfield Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
532548,Highfield Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,,L3 Active Power,kW,5.44
532548,Highfield Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,,L2 Active Power,kW,4.55
532548,Highfield Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,,L1 Active Power,kW,6.3
532548,Highfield Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,,N Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
532548,Highfield Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.71
532548,Highfield Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.82
532548,Highfield Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.57
532548,Highfield Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
532548,Highfield Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.5
532548,Highfield Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.1
532548,Highfield Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
532548,Highfield Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
532548,Highfield Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
532548,Highfield Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
532548,Highfield Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
532548,Highfield Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
532548,Highfield Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
532548,Highfield Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
