Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
532548,Highfield Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
532548,Highfield Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
532548,Highfield Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
532548,Highfield Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
532548,Highfield Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
532548,Highfield Road Caerleon,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,25.4
532548,Highfield Road Caerleon,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
532548,Highfield Road Caerleon,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
532548,Highfield Road Caerleon,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532548,Highfield Road Caerleon,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
532548,Highfield Road Caerleon,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
532548,Highfield Road Caerleon,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
532548,Highfield Road Caerleon,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
532548,Highfield Road Caerleon,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.51
532548,Highfield Road Caerleon,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.17
532548,Highfield Road Caerleon,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.78
532548,Highfield Road Caerleon,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
532548,Highfield Road Caerleon,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
532548,Highfield Road Caerleon,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
532548,Highfield Road Caerleon,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
532548,Highfield Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
532548,Highfield Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,,L3 Active Power,kW,5.4
532548,Highfield Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,,L2 Active Power,kW,3.67
532548,Highfield Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,,L1 Active Power,kW,4.72
532548,Highfield Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,,N Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
532548,Highfield Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
532548,Highfield Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.39
532548,Highfield Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.81
532548,Highfield Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.02
532548,Highfield Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
532548,Highfield Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.8
532548,Highfield Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.5
532548,Highfield Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
532548,Highfield Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
532548,Highfield Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
532548,Highfield Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
532548,Highfield Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
532548,Highfield Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
532548,Highfield Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
532548,Highfield Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
532548,Highfield Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.05
532548,Highfield Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
532548,Highfield Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
532548,Highfield Road Caerleon,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,25.3
532548,Highfield Road Caerleon,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
532548,Highfield Road Caerleon,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
532548,Highfield Road Caerleon,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532548,Highfield Road Caerleon,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
532548,Highfield Road Caerleon,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
532548,Highfield Road Caerleon,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
532548,Highfield Road Caerleon,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.15
532548,Highfield Road Caerleon,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.88
532548,Highfield Road Caerleon,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.65
532548,Highfield Road Caerleon,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
532548,Highfield Road Caerleon,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
532548,Highfield Road Caerleon,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
532548,Highfield Road Caerleon,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
532548,Highfield Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
532548,Highfield Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
532548,Highfield Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,,L3 Active Power,kW,7.13
532548,Highfield Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,,L2 Active Power,kW,4.68
532548,Highfield Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,,L1 Active Power,kW,5.75
532548,Highfield Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,,N Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
532548,Highfield Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
532548,Highfield Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
532548,Highfield Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.52
532548,Highfield Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.59
532548,Highfield Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.6
532548,Highfield Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.8
532548,Highfield Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.5
532548,Highfield Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
532548,Highfield Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
532548,Highfield Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
532548,Highfield Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
532548,Highfield Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
532548,Highfield Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
532548,Highfield Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
532548,Highfield Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
532548,Highfield Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.02
532548,Highfield Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
532548,Highfield Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
532548,Highfield Road Caerleon,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,25.3
532548,Highfield Road Caerleon,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532548,Highfield Road Caerleon,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
532548,Highfield Road Caerleon,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
532548,Highfield Road Caerleon,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532548,Highfield Road Caerleon,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
532548,Highfield Road Caerleon,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
532548,Highfield Road Caerleon,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
532548,Highfield Road Caerleon,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
532548,Highfield Road Caerleon,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.33
532548,Highfield Road Caerleon,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.86
532548,Highfield Road Caerleon,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.17
532548,Highfield Road Caerleon,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
532548,Highfield Road Caerleon,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
532548,Highfield Road Caerleon,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
532548,Highfield Road Caerleon,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
532548,Highfield Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
532548,Highfield Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
532548,Highfield Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,,L3 Active Power,kW,10.23
532548,Highfield Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,,L2 Active Power,kW,4.21
532548,Highfield Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,,L1 Active Power,kW,4.57
532548,Highfield Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,,N Current (RMS),A,28.5
532548,Highfield Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
532548,Highfield Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
532548,Highfield Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.73
532548,Highfield Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.28
532548,Highfield Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.26
532548,Highfield Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
532548,Highfield Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.3
532548,Highfield Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.0
532548,Highfield Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.5
532548,Highfield Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
532548,Highfield Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
532548,Highfield Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
532548,Highfield Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
532548,Highfield Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
532548,Highfield Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
532548,Highfield Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
532548,Highfield Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
532548,Highfield Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
532548,Highfield Road Caerleon,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,25.2
532548,Highfield Road Caerleon,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532548,Highfield Road Caerleon,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
532548,Highfield Road Caerleon,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
532548,Highfield Road Caerleon,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532548,Highfield Road Caerleon,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
532548,Highfield Road Caerleon,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
532548,Highfield Road Caerleon,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
532548,Highfield Road Caerleon,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.56
532548,Highfield Road Caerleon,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.01
532548,Highfield Road Caerleon,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.29
532548,Highfield Road Caerleon,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
532548,Highfield Road Caerleon,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
532548,Highfield Road Caerleon,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
532548,Highfield Road Caerleon,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
532548,Highfield Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
532548,Highfield Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,,L3 Active Power,kW,10.91
532548,Highfield Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,,L2 Active Power,kW,4.0
532548,Highfield Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,,L1 Active Power,kW,8.12
532548,Highfield Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,,N Current (RMS),A,32.2
532548,Highfield Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
532548,Highfield Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
532548,Highfield Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
532548,Highfield Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.51
532548,Highfield Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.03
532548,Highfield Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.52
532548,Highfield Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
532548,Highfield Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.1
532548,Highfield Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.3
532548,Highfield Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
532548,Highfield Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
532548,Highfield Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
532548,Highfield Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
532548,Highfield Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
532548,Highfield Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
532548,Highfield Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
532548,Highfield Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
532548,Highfield Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
532548,Highfield Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.72
532548,Highfield Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
532548,Highfield Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
532548,Highfield Road Caerleon,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,25.2
532548,Highfield Road Caerleon,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
532548,Highfield Road Caerleon,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
532548,Highfield Road Caerleon,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532548,Highfield Road Caerleon,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
532548,Highfield Road Caerleon,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
532548,Highfield Road Caerleon,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
532548,Highfield Road Caerleon,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.51
532548,Highfield Road Caerleon,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.34
532548,Highfield Road Caerleon,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.13
532548,Highfield Road Caerleon,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
532548,Highfield Road Caerleon,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
532548,Highfield Road Caerleon,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
532548,Highfield Road Caerleon,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
532548,Highfield Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
532548,Highfield Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,,L3 Active Power,kW,9.98
532548,Highfield Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,,L2 Active Power,kW,5.46
532548,Highfield Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,,L1 Active Power,kW,9.47
532548,Highfield Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,,N Current (RMS),A,28.0
532548,Highfield Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
532548,Highfield Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
532548,Highfield Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
532548,Highfield Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
532548,Highfield Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.84
532548,Highfield Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.18
532548,Highfield Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.66
532548,Highfield Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.2
532548,Highfield Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
532548,Highfield Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
532548,Highfield Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
532548,Highfield Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
532548,Highfield Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
532548,Highfield Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
532548,Highfield Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
532548,Highfield Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
532548,Highfield Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.89
532548,Highfield Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
532548,Highfield Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
532548,Highfield Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
532548,Highfield Road Caerleon,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,25.1
532548,Highfield Road Caerleon,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
532548,Highfield Road Caerleon,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532548,Highfield Road Caerleon,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
532548,Highfield Road Caerleon,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532548,Highfield Road Caerleon,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
532548,Highfield Road Caerleon,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
532548,Highfield Road Caerleon,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
532548,Highfield Road Caerleon,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.18
532548,Highfield Road Caerleon,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.48
532548,Highfield Road Caerleon,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.4
532548,Highfield Road Caerleon,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
532548,Highfield Road Caerleon,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
532548,Highfield Road Caerleon,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
532548,Highfield Road Caerleon,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
532548,Highfield Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
532548,Highfield Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,,L3 Active Power,kW,7.89
532548,Highfield Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,,L2 Active Power,kW,6.38
532548,Highfield Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,,L1 Active Power,kW,8.52
532548,Highfield Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,,N Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
532548,Highfield Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
532548,Highfield Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
532548,Highfield Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
532548,Highfield Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.0
532548,Highfield Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.7
532548,Highfield Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.12
532548,Highfield Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
532548,Highfield Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.5
532548,Highfield Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.3
532548,Highfield Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
532548,Highfield Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
532548,Highfield Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
532548,Highfield Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
532548,Highfield Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
532548,Highfield Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
532548,Highfield Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
532548,Highfield Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
532548,Highfield Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
532548,Highfield Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
532548,Highfield Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
532548,Highfield Road Caerleon,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,25.0
532548,Highfield Road Caerleon,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
532548,Highfield Road Caerleon,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
532548,Highfield Road Caerleon,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532548,Highfield Road Caerleon,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
532548,Highfield Road Caerleon,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
532548,Highfield Road Caerleon,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
532548,Highfield Road Caerleon,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.68
532548,Highfield Road Caerleon,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.26
532548,Highfield Road Caerleon,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.58
532548,Highfield Road Caerleon,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
532548,Highfield Road Caerleon,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
532548,Highfield Road Caerleon,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
532548,Highfield Road Caerleon,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
532548,Highfield Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
532548,Highfield Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
532548,Highfield Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,,L3 Active Power,kW,6.54
532548,Highfield Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,,L2 Active Power,kW,4.98
532548,Highfield Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,,L1 Active Power,kW,8.37
532548,Highfield Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,,N Current (RMS),A,24.7
532548,Highfield Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
532548,Highfield Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
532548,Highfield Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
532548,Highfield Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
532548,Highfield Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.84
532548,Highfield Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.8
532548,Highfield Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.02
532548,Highfield Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
532548,Highfield Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.5
532548,Highfield Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.7
532548,Highfield Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
532548,Highfield Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
532548,Highfield Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
532548,Highfield Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
532548,Highfield Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
532548,Highfield Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
532548,Highfield Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
532548,Highfield Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
532548,Highfield Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
532548,Highfield Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
532548,Highfield Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
532548,Highfield Road Caerleon,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,25.0
532548,Highfield Road Caerleon,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
532548,Highfield Road Caerleon,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
532548,Highfield Road Caerleon,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532548,Highfield Road Caerleon,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
532548,Highfield Road Caerleon,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
532548,Highfield Road Caerleon,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
532548,Highfield Road Caerleon,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
532548,Highfield Road Caerleon,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.51
532548,Highfield Road Caerleon,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.25
532548,Highfield Road Caerleon,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.66
532548,Highfield Road Caerleon,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
