Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
532548,Highfield Road Caerleon,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
532548,Highfield Road Caerleon,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
532548,Highfield Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
532548,Highfield Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,,L3 Active Power,kW,5.92
532548,Highfield Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,,L2 Active Power,kW,6.15
532548,Highfield Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,,L1 Active Power,kW,5.5
532548,Highfield Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,,N Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
532548,Highfield Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
532548,Highfield Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
532548,Highfield Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.97
532548,Highfield Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.76
532548,Highfield Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.95
532548,Highfield Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
532548,Highfield Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.7
532548,Highfield Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
532548,Highfield Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
532548,Highfield Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
532548,Highfield Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
532548,Highfield Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
532548,Highfield Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
532548,Highfield Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
532548,Highfield Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
532548,Highfield Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
532548,Highfield Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
532548,Highfield Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
532548,Highfield Road Caerleon,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,25.0
532548,Highfield Road Caerleon,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
532548,Highfield Road Caerleon,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
532548,Highfield Road Caerleon,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
532548,Highfield Road Caerleon,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
532548,Highfield Road Caerleon,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
532548,Highfield Road Caerleon,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.92
532548,Highfield Road Caerleon,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.42
532548,Highfield Road Caerleon,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.7
532548,Highfield Road Caerleon,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
532548,Highfield Road Caerleon,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
532548,Highfield Road Caerleon,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
532548,Highfield Road Caerleon,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
532548,Highfield Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
532548,Highfield Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
532548,Highfield Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,,L3 Active Power,kW,4.41
532548,Highfield Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,,L2 Active Power,kW,7.65
532548,Highfield Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,,L1 Active Power,kW,6.06
532548,Highfield Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,,N Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
532548,Highfield Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
532548,Highfield Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.39
532548,Highfield Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.66
532548,Highfield Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.79
532548,Highfield Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
532548,Highfield Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
532548,Highfield Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
532548,Highfield Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
532548,Highfield Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
532548,Highfield Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
532548,Highfield Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
532548,Highfield Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
532548,Highfield Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
532548,Highfield Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.19
532548,Highfield Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
532548,Highfield Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
532548,Highfield Road Caerleon,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,24.9
532548,Highfield Road Caerleon,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532548,Highfield Road Caerleon,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
532548,Highfield Road Caerleon,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
532548,Highfield Road Caerleon,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532548,Highfield Road Caerleon,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
532548,Highfield Road Caerleon,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
532548,Highfield Road Caerleon,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
532548,Highfield Road Caerleon,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.1
532548,Highfield Road Caerleon,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.98
532548,Highfield Road Caerleon,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.39
532548,Highfield Road Caerleon,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
532548,Highfield Road Caerleon,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
532548,Highfield Road Caerleon,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
532548,Highfield Road Caerleon,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
532548,Highfield Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
532548,Highfield Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
532548,Highfield Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.1
532548,Highfield Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,,L2 Active Power,kW,6.9
532548,Highfield Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,,L1 Active Power,kW,4.66
532548,Highfield Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,,N Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
532548,Highfield Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
532548,Highfield Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.59
532548,Highfield Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.32
532548,Highfield Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.22
532548,Highfield Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
532548,Highfield Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.1
532548,Highfield Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.2
532548,Highfield Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
532548,Highfield Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
532548,Highfield Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
532548,Highfield Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
532548,Highfield Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
532548,Highfield Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
532548,Highfield Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
532548,Highfield Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
532548,Highfield Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
532548,Highfield Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
532548,Highfield Road Caerleon,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,24.9
532548,Highfield Road Caerleon,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
532548,Highfield Road Caerleon,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
532548,Highfield Road Caerleon,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532548,Highfield Road Caerleon,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
532548,Highfield Road Caerleon,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
532548,Highfield Road Caerleon,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
532548,Highfield Road Caerleon,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
532548,Highfield Road Caerleon,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.78
532548,Highfield Road Caerleon,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.07
532548,Highfield Road Caerleon,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.68
532548,Highfield Road Caerleon,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
532548,Highfield Road Caerleon,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
532548,Highfield Road Caerleon,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
532548,Highfield Road Caerleon,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
532548,Highfield Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
532548,Highfield Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
532548,Highfield Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,,L3 Active Power,kW,10.27
532548,Highfield Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,,L2 Active Power,kW,6.34
532548,Highfield Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,,L1 Active Power,kW,4.2
532548,Highfield Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,,N Current (RMS),A,32.5
532548,Highfield Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
532548,Highfield Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
532548,Highfield Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
532548,Highfield Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.87
532548,Highfield Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.71
532548,Highfield Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.77
532548,Highfield Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
532548,Highfield Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
532548,Highfield Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
532548,Highfield Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
532548,Highfield Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
532548,Highfield Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
532548,Highfield Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.02
532548,Highfield Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
532548,Highfield Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
532548,Highfield Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
532548,Highfield Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
532548,Highfield Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
532548,Highfield Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
532548,Highfield Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
532548,Highfield Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
532548,Highfield Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
532548,Highfield Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
532548,Highfield Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
532548,Highfield Road Caerleon,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,24.8
532548,Highfield Road Caerleon,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
532548,Highfield Road Caerleon,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
532548,Highfield Road Caerleon,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
532548,Highfield Road Caerleon,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
532548,Highfield Road Caerleon,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
532548,Highfield Road Caerleon,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
532548,Highfield Road Caerleon,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.81
532548,Highfield Road Caerleon,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.99
532548,Highfield Road Caerleon,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.03
532548,Highfield Road Caerleon,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
532548,Highfield Road Caerleon,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
532548,Highfield Road Caerleon,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
532548,Highfield Road Caerleon,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
532548,Highfield Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
532548,Highfield Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
532548,Highfield Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,,L3 Active Power,kW,7.16
532548,Highfield Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,,L2 Active Power,kW,5.83
532548,Highfield Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,,L1 Active Power,kW,5.33
532548,Highfield Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,,N Current (RMS),A,21.1
532548,Highfield Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
532548,Highfield Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
532548,Highfield Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
532548,Highfield Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.47
532548,Highfield Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.31
532548,Highfield Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.71
532548,Highfield Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
532548,Highfield Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.6
532548,Highfield Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
532548,Highfield Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
532548,Highfield Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.8
532548,Highfield Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
532548,Highfield Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
532548,Highfield Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
532548,Highfield Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
532548,Highfield Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
532548,Highfield Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
532548,Highfield Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
532548,Highfield Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,24.8
532548,Highfield Road Caerleon,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532548,Highfield Road Caerleon,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
532548,Highfield Road Caerleon,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
532548,Highfield Road Caerleon,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532548,Highfield Road Caerleon,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
532548,Highfield Road Caerleon,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
532548,Highfield Road Caerleon,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
532548,Highfield Road Caerleon,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
532548,Highfield Road Caerleon,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.92
532548,Highfield Road Caerleon,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.87
532548,Highfield Road Caerleon,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
532548,Highfield Road Caerleon,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
532548,Highfield Road Caerleon,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
532548,Highfield Road Caerleon,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
532548,Highfield Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
532548,Highfield Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
532548,Highfield Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.31
532548,Highfield Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.47
532548,Highfield Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,,L1 Active Power,kW,5.76
532548,Highfield Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,,N Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
532548,Highfield Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
532548,Highfield Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.44
532548,Highfield Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
532548,Highfield Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.57
532548,Highfield Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
532548,Highfield Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
532548,Highfield Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
532548,Highfield Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
532548,Highfield Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
532548,Highfield Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
532548,Highfield Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
532548,Highfield Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
532548,Highfield Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
532548,Highfield Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
532548,Highfield Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
532548,Highfield Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
532548,Highfield Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
532548,Highfield Road Caerleon,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,24.7
532548,Highfield Road Caerleon,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532548,Highfield Road Caerleon,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
532548,Highfield Road Caerleon,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
532548,Highfield Road Caerleon,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
532548,Highfield Road Caerleon,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
532548,Highfield Road Caerleon,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
532548,Highfield Road Caerleon,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.25
532548,Highfield Road Caerleon,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.25
532548,Highfield Road Caerleon,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.2
532548,Highfield Road Caerleon,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
532548,Highfield Road Caerleon,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
532548,Highfield Road Caerleon,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
532548,Highfield Road Caerleon,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
532548,Highfield Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
532548,Highfield Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
532548,Highfield Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,,L3 Active Power,kW,3.79
532548,Highfield Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,,L2 Active Power,kW,4.64
532548,Highfield Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,,L1 Active Power,kW,3.61
532548,Highfield Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,,N Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
532548,Highfield Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
532548,Highfield Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.52
532548,Highfield Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.07
532548,Highfield Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.55
532548,Highfield Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
532548,Highfield Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
532548,Highfield Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
532548,Highfield Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
532548,Highfield Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
532548,Highfield Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
532548,Highfield Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
532548,Highfield Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
532548,Highfield Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
532548,Highfield Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
532548,Highfield Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,24.7
532548,Highfield Road Caerleon,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
532548,Highfield Road Caerleon,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
532548,Highfield Road Caerleon,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532548,Highfield Road Caerleon,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
532548,Highfield Road Caerleon,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
532548,Highfield Road Caerleon,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
532548,Highfield Road Caerleon,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
532548,Highfield Road Caerleon,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.34
532548,Highfield Road Caerleon,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.44
532548,Highfield Road Caerleon,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.08
532548,Highfield Road Caerleon,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
532548,Highfield Road Caerleon,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
532548,Highfield Road Caerleon,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
532548,Highfield Road Caerleon,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
532548,Highfield Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
532548,Highfield Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
532548,Highfield Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,,L3 Active Power,kW,4.25
532548,Highfield Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,,L2 Active Power,kW,4.36
532548,Highfield Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,,L1 Active Power,kW,3.22
532548,Highfield Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,,N Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
532548,Highfield Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.71
532548,Highfield Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.5
532548,Highfield Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.24
532548,Highfield Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
532548,Highfield Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
532548,Highfield Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
