Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
532548,Highfield Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
532548,Highfield Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.28
532548,Highfield Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
532548,Highfield Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
532548,Highfield Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
532548,Highfield Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
532548,Highfield Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,24.6
532548,Highfield Road Caerleon,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532548,Highfield Road Caerleon,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
532548,Highfield Road Caerleon,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
532548,Highfield Road Caerleon,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532548,Highfield Road Caerleon,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
532548,Highfield Road Caerleon,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
532548,Highfield Road Caerleon,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
532548,Highfield Road Caerleon,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
532548,Highfield Road Caerleon,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.75
532548,Highfield Road Caerleon,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.09
532548,Highfield Road Caerleon,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.38
532548,Highfield Road Caerleon,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
532548,Highfield Road Caerleon,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
532548,Highfield Road Caerleon,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
532548,Highfield Road Caerleon,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
532548,Highfield Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
532548,Highfield Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
532548,Highfield Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,,L3 Active Power,kW,6.14
532548,Highfield Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,,L2 Active Power,kW,6.78
532548,Highfield Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,,L1 Active Power,kW,2.91
532548,Highfield Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,,N Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
532548,Highfield Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
532548,Highfield Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.14
532548,Highfield Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.18
532548,Highfield Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
532548,Highfield Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
532548,Highfield Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
532548,Highfield Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.5
532548,Highfield Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
532548,Highfield Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
532548,Highfield Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
532548,Highfield Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
532548,Highfield Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
532548,Highfield Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
532548,Highfield Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
532548,Highfield Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
532548,Highfield Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
532548,Highfield Road Caerleon,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,24.5
532548,Highfield Road Caerleon,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
532548,Highfield Road Caerleon,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
532548,Highfield Road Caerleon,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532548,Highfield Road Caerleon,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
532548,Highfield Road Caerleon,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
532548,Highfield Road Caerleon,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
532548,Highfield Road Caerleon,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
532548,Highfield Road Caerleon,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
532548,Highfield Road Caerleon,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.27
532548,Highfield Road Caerleon,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.35
532548,Highfield Road Caerleon,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
532548,Highfield Road Caerleon,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
532548,Highfield Road Caerleon,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
532548,Highfield Road Caerleon,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
532548,Highfield Road Caerleon,2023-06-06T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-06T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
532548,Highfield Road Caerleon,2023-06-06T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
532548,Highfield Road Caerleon,2023-06-06T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.56
532548,Highfield Road Caerleon,2023-06-06T14:30:00.000+00:00,feeder,,L2 Active Power,kW,4.86
532548,Highfield Road Caerleon,2023-06-06T14:30:00.000+00:00,feeder,,L1 Active Power,kW,3.94
532548,Highfield Road Caerleon,2023-06-06T14:30:00.000+00:00,feeder,,N Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-06T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-06T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
532548,Highfield Road Caerleon,2023-06-06T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
532548,Highfield Road Caerleon,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.72
532548,Highfield Road Caerleon,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.49
532548,Highfield Road Caerleon,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.89
532548,Highfield Road Caerleon,2023-06-06T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
532548,Highfield Road Caerleon,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
532548,Highfield Road Caerleon,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
532548,Highfield Road Caerleon,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
532548,Highfield Road Caerleon,2023-06-06T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
532548,Highfield Road Caerleon,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
532548,Highfield Road Caerleon,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
532548,Highfield Road Caerleon,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
532548,Highfield Road Caerleon,2023-06-06T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,24.5
532548,Highfield Road Caerleon,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532548,Highfield Road Caerleon,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
532548,Highfield Road Caerleon,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
532548,Highfield Road Caerleon,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532548,Highfield Road Caerleon,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
532548,Highfield Road Caerleon,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
532548,Highfield Road Caerleon,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
532548,Highfield Road Caerleon,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
532548,Highfield Road Caerleon,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.41
532548,Highfield Road Caerleon,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.95
532548,Highfield Road Caerleon,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.73
532548,Highfield Road Caerleon,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
532548,Highfield Road Caerleon,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
532548,Highfield Road Caerleon,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
532548,Highfield Road Caerleon,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
532548,Highfield Road Caerleon,2023-06-06T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-06T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
532548,Highfield Road Caerleon,2023-06-06T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-06T14:20:00.000+00:00,feeder,,L3 Active Power,kW,3.72
532548,Highfield Road Caerleon,2023-06-06T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.64
532548,Highfield Road Caerleon,2023-06-06T14:20:00.000+00:00,feeder,,L1 Active Power,kW,3.37
532548,Highfield Road Caerleon,2023-06-06T14:20:00.000+00:00,feeder,,N Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-06T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-06T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-06T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.81
532548,Highfield Road Caerleon,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.45
532548,Highfield Road Caerleon,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.92
532548,Highfield Road Caerleon,2023-06-06T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
532548,Highfield Road Caerleon,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.8
532548,Highfield Road Caerleon,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
532548,Highfield Road Caerleon,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
532548,Highfield Road Caerleon,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
532548,Highfield Road Caerleon,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
532548,Highfield Road Caerleon,2023-06-06T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
532548,Highfield Road Caerleon,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
532548,Highfield Road Caerleon,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
532548,Highfield Road Caerleon,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
532548,Highfield Road Caerleon,2023-06-06T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,24.4
532548,Highfield Road Caerleon,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
532548,Highfield Road Caerleon,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
532548,Highfield Road Caerleon,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532548,Highfield Road Caerleon,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
532548,Highfield Road Caerleon,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
532548,Highfield Road Caerleon,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
532548,Highfield Road Caerleon,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.18
532548,Highfield Road Caerleon,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.05
532548,Highfield Road Caerleon,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.93
532548,Highfield Road Caerleon,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
532548,Highfield Road Caerleon,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
532548,Highfield Road Caerleon,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
532548,Highfield Road Caerleon,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
532548,Highfield Road Caerleon,2023-06-06T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
532548,Highfield Road Caerleon,2023-06-06T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
532548,Highfield Road Caerleon,2023-06-06T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-06T14:10:00.000+00:00,feeder,,L3 Active Power,kW,5.17
532548,Highfield Road Caerleon,2023-06-06T14:10:00.000+00:00,feeder,,L2 Active Power,kW,2.56
532548,Highfield Road Caerleon,2023-06-06T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.44
532548,Highfield Road Caerleon,2023-06-06T14:10:00.000+00:00,feeder,,N Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-06T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-06T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-06T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.62
532548,Highfield Road Caerleon,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.64
532548,Highfield Road Caerleon,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
532548,Highfield Road Caerleon,2023-06-06T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
532548,Highfield Road Caerleon,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.2
532548,Highfield Road Caerleon,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
532548,Highfield Road Caerleon,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
532548,Highfield Road Caerleon,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
532548,Highfield Road Caerleon,2023-06-06T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
532548,Highfield Road Caerleon,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
532548,Highfield Road Caerleon,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
532548,Highfield Road Caerleon,2023-06-06T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,24.4
532548,Highfield Road Caerleon,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
532548,Highfield Road Caerleon,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
532548,Highfield Road Caerleon,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532548,Highfield Road Caerleon,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
532548,Highfield Road Caerleon,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
532548,Highfield Road Caerleon,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
532548,Highfield Road Caerleon,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.54
532548,Highfield Road Caerleon,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.52
532548,Highfield Road Caerleon,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.14
532548,Highfield Road Caerleon,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
532548,Highfield Road Caerleon,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
532548,Highfield Road Caerleon,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
532548,Highfield Road Caerleon,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
532548,Highfield Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.83
532548,Highfield Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
532548,Highfield Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.39
532548,Highfield Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.17
532548,Highfield Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,,L1 Active Power,kW,6.44
532548,Highfield Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,,N Current (RMS),A,28.7
532548,Highfield Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
532548,Highfield Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
532548,Highfield Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.47
532548,Highfield Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.44
532548,Highfield Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.34
532548,Highfield Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
532548,Highfield Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.4
532548,Highfield Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
532548,Highfield Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
532548,Highfield Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
532548,Highfield Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
532548,Highfield Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
532548,Highfield Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
532548,Highfield Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
532548,Highfield Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
532548,Highfield Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,24.3
532548,Highfield Road Caerleon,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
532548,Highfield Road Caerleon,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
532548,Highfield Road Caerleon,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532548,Highfield Road Caerleon,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
532548,Highfield Road Caerleon,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
532548,Highfield Road Caerleon,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
532548,Highfield Road Caerleon,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.1
532548,Highfield Road Caerleon,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.94
532548,Highfield Road Caerleon,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.92
532548,Highfield Road Caerleon,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
532548,Highfield Road Caerleon,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
532548,Highfield Road Caerleon,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
532548,Highfield Road Caerleon,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
532548,Highfield Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
532548,Highfield Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
532548,Highfield Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,,L3 Active Power,kW,5.52
532548,Highfield Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,,L2 Active Power,kW,2.64
532548,Highfield Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,,L1 Active Power,kW,9.19
532548,Highfield Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,,N Current (RMS),A,38.5
532548,Highfield Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
532548,Highfield Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
532548,Highfield Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
532548,Highfield Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.11
532548,Highfield Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
532548,Highfield Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
532548,Highfield Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
532548,Highfield Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
532548,Highfield Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
532548,Highfield Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
532548,Highfield Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
532548,Highfield Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
532548,Highfield Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
532548,Highfield Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
532548,Highfield Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
532548,Highfield Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,24.2
532548,Highfield Road Caerleon,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
532548,Highfield Road Caerleon,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
532548,Highfield Road Caerleon,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532548,Highfield Road Caerleon,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
532548,Highfield Road Caerleon,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
532548,Highfield Road Caerleon,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
532548,Highfield Road Caerleon,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.98
532548,Highfield Road Caerleon,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.93
532548,Highfield Road Caerleon,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.02
532548,Highfield Road Caerleon,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
532548,Highfield Road Caerleon,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
532548,Highfield Road Caerleon,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
532548,Highfield Road Caerleon,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
532548,Highfield Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
532548,Highfield Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
532548,Highfield Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,,L3 Active Power,kW,7.12
532548,Highfield Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,,L2 Active Power,kW,3.38
532548,Highfield Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,,L1 Active Power,kW,4.99
532548,Highfield Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,,N Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
532548,Highfield Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.42
532548,Highfield Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.77
532548,Highfield Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
532548,Highfield Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
532548,Highfield Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
532548,Highfield Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
532548,Highfield Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
532548,Highfield Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
532548,Highfield Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
532548,Highfield Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
