Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
532548,Highfield Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
532548,Highfield Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
532548,Highfield Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,24.1
532548,Highfield Road Caerleon,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
532548,Highfield Road Caerleon,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
532548,Highfield Road Caerleon,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532548,Highfield Road Caerleon,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
532548,Highfield Road Caerleon,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
532548,Highfield Road Caerleon,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
532548,Highfield Road Caerleon,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.73
532548,Highfield Road Caerleon,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.63
532548,Highfield Road Caerleon,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.22
532548,Highfield Road Caerleon,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
532548,Highfield Road Caerleon,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
532548,Highfield Road Caerleon,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
532548,Highfield Road Caerleon,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
532548,Highfield Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
532548,Highfield Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
532548,Highfield Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,,L3 Active Power,kW,7.99
532548,Highfield Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,,L2 Active Power,kW,6.07
532548,Highfield Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,,L1 Active Power,kW,3.92
532548,Highfield Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,,N Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
532548,Highfield Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
532548,Highfield Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.68
532548,Highfield Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
532548,Highfield Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.9
532548,Highfield Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
532548,Highfield Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
532548,Highfield Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
532548,Highfield Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
532548,Highfield Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
532548,Highfield Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
532548,Highfield Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
532548,Highfield Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
532548,Highfield Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,24.0
532548,Highfield Road Caerleon,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
532548,Highfield Road Caerleon,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
532548,Highfield Road Caerleon,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532548,Highfield Road Caerleon,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
532548,Highfield Road Caerleon,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
532548,Highfield Road Caerleon,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
532548,Highfield Road Caerleon,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.35
532548,Highfield Road Caerleon,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.23
532548,Highfield Road Caerleon,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.18
532548,Highfield Road Caerleon,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
532548,Highfield Road Caerleon,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
532548,Highfield Road Caerleon,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
532548,Highfield Road Caerleon,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
532548,Highfield Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
532548,Highfield Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
532548,Highfield Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,,L3 Active Power,kW,11.23
532548,Highfield Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.94
532548,Highfield Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,,L1 Active Power,kW,3.99
532548,Highfield Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,,N Current (RMS),A,32.4
532548,Highfield Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
532548,Highfield Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
532548,Highfield Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
532548,Highfield Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
532548,Highfield Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.25
532548,Highfield Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.24
532548,Highfield Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
532548,Highfield Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
532548,Highfield Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
532548,Highfield Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
532548,Highfield Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
532548,Highfield Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
532548,Highfield Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
532548,Highfield Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,23.9
532548,Highfield Road Caerleon,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
532548,Highfield Road Caerleon,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
532548,Highfield Road Caerleon,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532548,Highfield Road Caerleon,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
532548,Highfield Road Caerleon,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
532548,Highfield Road Caerleon,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
532548,Highfield Road Caerleon,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
532548,Highfield Road Caerleon,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.06
532548,Highfield Road Caerleon,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.39
532548,Highfield Road Caerleon,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.44
532548,Highfield Road Caerleon,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
532548,Highfield Road Caerleon,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
532548,Highfield Road Caerleon,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
532548,Highfield Road Caerleon,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
532548,Highfield Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
532548,Highfield Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
532548,Highfield Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,,L3 Active Power,kW,7.74
532548,Highfield Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,,L2 Active Power,kW,2.82
532548,Highfield Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,,L1 Active Power,kW,7.97
532548,Highfield Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,,N Current (RMS),A,31.7
532548,Highfield Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
532548,Highfield Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
532548,Highfield Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.2
532548,Highfield Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.55
532548,Highfield Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.52
532548,Highfield Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
532548,Highfield Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
532548,Highfield Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
532548,Highfield Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
532548,Highfield Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
532548,Highfield Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
532548,Highfield Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
532548,Highfield Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
532548,Highfield Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
532548,Highfield Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
532548,Highfield Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,23.9
532548,Highfield Road Caerleon,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
532548,Highfield Road Caerleon,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
532548,Highfield Road Caerleon,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532548,Highfield Road Caerleon,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
532548,Highfield Road Caerleon,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
532548,Highfield Road Caerleon,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
532548,Highfield Road Caerleon,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
532548,Highfield Road Caerleon,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.98
532548,Highfield Road Caerleon,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.53
532548,Highfield Road Caerleon,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.41
532548,Highfield Road Caerleon,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
532548,Highfield Road Caerleon,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
532548,Highfield Road Caerleon,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
532548,Highfield Road Caerleon,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
532548,Highfield Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
532548,Highfield Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
532548,Highfield Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,,L3 Active Power,kW,6.26
532548,Highfield Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.1
532548,Highfield Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,,L1 Active Power,kW,10.98
532548,Highfield Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,,N Current (RMS),A,44.2
532548,Highfield Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
532548,Highfield Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
532548,Highfield Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.43
532548,Highfield Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.37
532548,Highfield Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
532548,Highfield Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
532548,Highfield Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
532548,Highfield Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.12
532548,Highfield Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
532548,Highfield Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
532548,Highfield Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
532548,Highfield Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
532548,Highfield Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
532548,Highfield Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,23.8
532548,Highfield Road Caerleon,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
532548,Highfield Road Caerleon,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532548,Highfield Road Caerleon,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
532548,Highfield Road Caerleon,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532548,Highfield Road Caerleon,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
532548,Highfield Road Caerleon,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
532548,Highfield Road Caerleon,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
532548,Highfield Road Caerleon,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
532548,Highfield Road Caerleon,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.42
532548,Highfield Road Caerleon,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.85
532548,Highfield Road Caerleon,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.31
532548,Highfield Road Caerleon,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
532548,Highfield Road Caerleon,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
532548,Highfield Road Caerleon,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
532548,Highfield Road Caerleon,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
532548,Highfield Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.98
532548,Highfield Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
532548,Highfield Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,,L3 Active Power,kW,7.99
532548,Highfield Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.36
532548,Highfield Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,,L1 Active Power,kW,6.38
532548,Highfield Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,,N Current (RMS),A,31.8
532548,Highfield Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
532548,Highfield Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
532548,Highfield Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.14
532548,Highfield Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
532548,Highfield Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
532548,Highfield Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
532548,Highfield Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
532548,Highfield Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
532548,Highfield Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
532548,Highfield Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
532548,Highfield Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
532548,Highfield Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,23.7
532548,Highfield Road Caerleon,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
532548,Highfield Road Caerleon,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
532548,Highfield Road Caerleon,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
532548,Highfield Road Caerleon,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
532548,Highfield Road Caerleon,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
532548,Highfield Road Caerleon,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.81
532548,Highfield Road Caerleon,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.27
532548,Highfield Road Caerleon,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.02
532548,Highfield Road Caerleon,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
532548,Highfield Road Caerleon,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
532548,Highfield Road Caerleon,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
532548,Highfield Road Caerleon,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
532548,Highfield Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.93
532548,Highfield Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
532548,Highfield Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
532548,Highfield Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,,L3 Active Power,kW,7.37
532548,Highfield Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.6
532548,Highfield Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,,L1 Active Power,kW,5.95
532548,Highfield Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,,N Current (RMS),A,30.4
532548,Highfield Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
532548,Highfield Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
532548,Highfield Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.73
532548,Highfield Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.15
532548,Highfield Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
532548,Highfield Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
532548,Highfield Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
532548,Highfield Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
532548,Highfield Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.11
532548,Highfield Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
532548,Highfield Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
532548,Highfield Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
532548,Highfield Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
532548,Highfield Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
532548,Highfield Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,23.6
532548,Highfield Road Caerleon,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532548,Highfield Road Caerleon,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
532548,Highfield Road Caerleon,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532548,Highfield Road Caerleon,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
532548,Highfield Road Caerleon,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
532548,Highfield Road Caerleon,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
532548,Highfield Road Caerleon,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
532548,Highfield Road Caerleon,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.96
532548,Highfield Road Caerleon,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.34
532548,Highfield Road Caerleon,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.59
532548,Highfield Road Caerleon,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
532548,Highfield Road Caerleon,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
532548,Highfield Road Caerleon,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
532548,Highfield Road Caerleon,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
532548,Highfield Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
532548,Highfield Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
532548,Highfield Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
532548,Highfield Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,,L3 Active Power,kW,6.03
532548,Highfield Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.22
532548,Highfield Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,,L1 Active Power,kW,6.57
532548,Highfield Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,,N Current (RMS),A,28.2
532548,Highfield Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
532548,Highfield Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
532548,Highfield Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
532548,Highfield Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
532548,Highfield Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.36
532548,Highfield Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
532548,Highfield Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.76
532548,Highfield Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
532548,Highfield Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
532548,Highfield Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
532548,Highfield Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
532548,Highfield Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
532548,Highfield Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
532548,Highfield Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
532548,Highfield Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
532548,Highfield Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,23.5
532548,Highfield Road Caerleon,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532548,Highfield Road Caerleon,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
532548,Highfield Road Caerleon,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
532548,Highfield Road Caerleon,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
532548,Highfield Road Caerleon,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
532548,Highfield Road Caerleon,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
532548,Highfield Road Caerleon,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.09
532548,Highfield Road Caerleon,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.76
532548,Highfield Road Caerleon,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.65
532548,Highfield Road Caerleon,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
532548,Highfield Road Caerleon,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
