Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
532548,Highfield Road Caerleon,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
532548,Highfield Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
532548,Highfield Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
532548,Highfield Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,,L3 Active Power,kW,6.73
532548,Highfield Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,,L2 Active Power,kW,2.28
532548,Highfield Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,,L1 Active Power,kW,11.57
532548,Highfield Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,,N Current (RMS),A,43.6
532548,Highfield Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
532548,Highfield Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
532548,Highfield Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
532548,Highfield Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.55
532548,Highfield Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
532548,Highfield Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.02
532548,Highfield Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
532548,Highfield Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
532548,Highfield Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
532548,Highfield Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
532548,Highfield Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
532548,Highfield Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
532548,Highfield Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
532548,Highfield Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
532548,Highfield Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
532548,Highfield Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
532548,Highfield Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,23.4
532548,Highfield Road Caerleon,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
532548,Highfield Road Caerleon,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
532548,Highfield Road Caerleon,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532548,Highfield Road Caerleon,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
532548,Highfield Road Caerleon,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
532548,Highfield Road Caerleon,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
532548,Highfield Road Caerleon,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
532548,Highfield Road Caerleon,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.37
532548,Highfield Road Caerleon,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.12
532548,Highfield Road Caerleon,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.89
532548,Highfield Road Caerleon,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
532548,Highfield Road Caerleon,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
532548,Highfield Road Caerleon,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
532548,Highfield Road Caerleon,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
532548,Highfield Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
532548,Highfield Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
532548,Highfield Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,,L3 Active Power,kW,8.14
532548,Highfield Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,,L2 Active Power,kW,2.41
532548,Highfield Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,,L1 Active Power,kW,6.77
532548,Highfield Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,,N Current (RMS),A,29.0
532548,Highfield Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
532548,Highfield Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
532548,Highfield Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
532548,Highfield Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
532548,Highfield Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.93
532548,Highfield Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
532548,Highfield Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.06
532548,Highfield Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
532548,Highfield Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.4
532548,Highfield Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
532548,Highfield Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
532548,Highfield Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
532548,Highfield Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
532548,Highfield Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
532548,Highfield Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
532548,Highfield Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
532548,Highfield Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,23.2
532548,Highfield Road Caerleon,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
532548,Highfield Road Caerleon,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
532548,Highfield Road Caerleon,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532548,Highfield Road Caerleon,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
532548,Highfield Road Caerleon,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
532548,Highfield Road Caerleon,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
532548,Highfield Road Caerleon,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
532548,Highfield Road Caerleon,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.26
532548,Highfield Road Caerleon,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.06
532548,Highfield Road Caerleon,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.69
532548,Highfield Road Caerleon,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
532548,Highfield Road Caerleon,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
532548,Highfield Road Caerleon,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
532548,Highfield Road Caerleon,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
532548,Highfield Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
532548,Highfield Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
532548,Highfield Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,,L3 Active Power,kW,10.08
532548,Highfield Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,,L2 Active Power,kW,2.35
532548,Highfield Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,,L1 Active Power,kW,7.9
532548,Highfield Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,,N Current (RMS),A,36.2
532548,Highfield Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
532548,Highfield Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
532548,Highfield Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
532548,Highfield Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
532548,Highfield Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.75
532548,Highfield Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
532548,Highfield Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.24
532548,Highfield Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
532548,Highfield Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.2
532548,Highfield Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
532548,Highfield Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
532548,Highfield Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.27
532548,Highfield Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
532548,Highfield Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
532548,Highfield Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
532548,Highfield Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
532548,Highfield Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
532548,Highfield Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
532548,Highfield Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,23.1
532548,Highfield Road Caerleon,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532548,Highfield Road Caerleon,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
532548,Highfield Road Caerleon,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
532548,Highfield Road Caerleon,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
532548,Highfield Road Caerleon,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
532548,Highfield Road Caerleon,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
532548,Highfield Road Caerleon,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
532548,Highfield Road Caerleon,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.85
532548,Highfield Road Caerleon,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.14
532548,Highfield Road Caerleon,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.89
532548,Highfield Road Caerleon,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
532548,Highfield Road Caerleon,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
532548,Highfield Road Caerleon,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
532548,Highfield Road Caerleon,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
532548,Highfield Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
532548,Highfield Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
532548,Highfield Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,,L3 Active Power,kW,7.57
532548,Highfield Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.95
532548,Highfield Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,,L1 Active Power,kW,6.38
532548,Highfield Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,,N Current (RMS),A,26.4
532548,Highfield Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
532548,Highfield Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
532548,Highfield Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.91
532548,Highfield Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
532548,Highfield Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.33
532548,Highfield Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
532548,Highfield Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.2
532548,Highfield Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
532548,Highfield Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
532548,Highfield Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
532548,Highfield Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
532548,Highfield Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
532548,Highfield Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
532548,Highfield Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
532548,Highfield Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
532548,Highfield Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
532548,Highfield Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
532548,Highfield Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,23.0
532548,Highfield Road Caerleon,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532548,Highfield Road Caerleon,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
532548,Highfield Road Caerleon,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532548,Highfield Road Caerleon,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
532548,Highfield Road Caerleon,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
532548,Highfield Road Caerleon,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
532548,Highfield Road Caerleon,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
532548,Highfield Road Caerleon,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.65
532548,Highfield Road Caerleon,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.04
532548,Highfield Road Caerleon,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.19
532548,Highfield Road Caerleon,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
532548,Highfield Road Caerleon,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
532548,Highfield Road Caerleon,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
532548,Highfield Road Caerleon,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
532548,Highfield Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
532548,Highfield Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
532548,Highfield Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,,L3 Active Power,kW,7.53
532548,Highfield Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.14
532548,Highfield Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,,L1 Active Power,kW,4.0
532548,Highfield Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,,N Current (RMS),A,23.6
532548,Highfield Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
532548,Highfield Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
532548,Highfield Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.75
532548,Highfield Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
532548,Highfield Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.39
532548,Highfield Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
532548,Highfield Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
532548,Highfield Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
532548,Highfield Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
532548,Highfield Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
532548,Highfield Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
532548,Highfield Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
532548,Highfield Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
532548,Highfield Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
532548,Highfield Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,23.0
532548,Highfield Road Caerleon,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532548,Highfield Road Caerleon,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
532548,Highfield Road Caerleon,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
532548,Highfield Road Caerleon,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
532548,Highfield Road Caerleon,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
532548,Highfield Road Caerleon,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
532548,Highfield Road Caerleon,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.19
532548,Highfield Road Caerleon,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.38
532548,Highfield Road Caerleon,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.37
532548,Highfield Road Caerleon,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
532548,Highfield Road Caerleon,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
532548,Highfield Road Caerleon,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
532548,Highfield Road Caerleon,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
532548,Highfield Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.94
532548,Highfield Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
532548,Highfield Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,,L3 Active Power,kW,7.98
532548,Highfield Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,,L2 Active Power,kW,2.94
532548,Highfield Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,,L1 Active Power,kW,4.29
532548,Highfield Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,,N Current (RMS),A,26.0
532548,Highfield Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
532548,Highfield Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
532548,Highfield Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.78
532548,Highfield Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
532548,Highfield Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.38
532548,Highfield Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.2
532548,Highfield Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.9
532548,Highfield Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.8
532548,Highfield Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
532548,Highfield Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
532548,Highfield Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
532548,Highfield Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
532548,Highfield Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
532548,Highfield Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
532548,Highfield Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
532548,Highfield Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
532548,Highfield Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
532548,Highfield Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,22.9
532548,Highfield Road Caerleon,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
532548,Highfield Road Caerleon,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532548,Highfield Road Caerleon,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
532548,Highfield Road Caerleon,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
532548,Highfield Road Caerleon,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
532548,Highfield Road Caerleon,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
532548,Highfield Road Caerleon,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.57
532548,Highfield Road Caerleon,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.18
532548,Highfield Road Caerleon,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.18
532548,Highfield Road Caerleon,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
532548,Highfield Road Caerleon,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
532548,Highfield Road Caerleon,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
532548,Highfield Road Caerleon,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
532548,Highfield Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
532548,Highfield Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
532548,Highfield Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,,L3 Active Power,kW,6.36
532548,Highfield Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.29
532548,Highfield Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,,L1 Active Power,kW,5.15
532548,Highfield Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,,N Current (RMS),A,21.7
532548,Highfield Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
532548,Highfield Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
532548,Highfield Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.76
532548,Highfield Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.85
532548,Highfield Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.59
532548,Highfield Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
532548,Highfield Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.1
532548,Highfield Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
532548,Highfield Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
532548,Highfield Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
532548,Highfield Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
532548,Highfield Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
532548,Highfield Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
532548,Highfield Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
532548,Highfield Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
532548,Highfield Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,22.8
532548,Highfield Road Caerleon,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
532548,Highfield Road Caerleon,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
532548,Highfield Road Caerleon,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532548,Highfield Road Caerleon,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
532548,Highfield Road Caerleon,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
532548,Highfield Road Caerleon,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
532548,Highfield Road Caerleon,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.23
532548,Highfield Road Caerleon,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.51
532548,Highfield Road Caerleon,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.67
532548,Highfield Road Caerleon,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
532548,Highfield Road Caerleon,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
532548,Highfield Road Caerleon,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
532548,Highfield Road Caerleon,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
532548,Highfield Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.97
532548,Highfield Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
532548,Highfield Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,,L3 Active Power,kW,7.99
532548,Highfield Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,,L2 Active Power,kW,2.93
532548,Highfield Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,,L1 Active Power,kW,6.69
532548,Highfield Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,,N Current (RMS),A,28.6
532548,Highfield Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
532548,Highfield Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
532548,Highfield Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
532548,Highfield Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.98
532548,Highfield Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
532548,Highfield Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.25
532548,Highfield Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
532548,Highfield Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
532548,Highfield Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
532548,Highfield Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
