Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
532548,Highfield Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
532548,Highfield Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.54
532548,Highfield Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
532548,Highfield Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
532548,Highfield Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
532548,Highfield Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
532548,Highfield Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,22.8
532548,Highfield Road Caerleon,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532548,Highfield Road Caerleon,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
532548,Highfield Road Caerleon,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
532548,Highfield Road Caerleon,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532548,Highfield Road Caerleon,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
532548,Highfield Road Caerleon,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
532548,Highfield Road Caerleon,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
532548,Highfield Road Caerleon,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.4
532548,Highfield Road Caerleon,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.25
532548,Highfield Road Caerleon,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.54
532548,Highfield Road Caerleon,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
532548,Highfield Road Caerleon,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
532548,Highfield Road Caerleon,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
532548,Highfield Road Caerleon,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
532548,Highfield Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
532548,Highfield Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
532548,Highfield Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,,L3 Active Power,kW,5.86
532548,Highfield Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.95
532548,Highfield Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,,L1 Active Power,kW,6.21
532548,Highfield Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,,N Current (RMS),A,29.6
532548,Highfield Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
532548,Highfield Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
532548,Highfield Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.1
532548,Highfield Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
532548,Highfield Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.1
532548,Highfield Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
532548,Highfield Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
532548,Highfield Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
532548,Highfield Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
532548,Highfield Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
532548,Highfield Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
532548,Highfield Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
532548,Highfield Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,22.7
532548,Highfield Road Caerleon,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532548,Highfield Road Caerleon,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
532548,Highfield Road Caerleon,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532548,Highfield Road Caerleon,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
532548,Highfield Road Caerleon,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
532548,Highfield Road Caerleon,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
532548,Highfield Road Caerleon,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
532548,Highfield Road Caerleon,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.33
532548,Highfield Road Caerleon,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.07
532548,Highfield Road Caerleon,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.41
532548,Highfield Road Caerleon,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
532548,Highfield Road Caerleon,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
532548,Highfield Road Caerleon,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
532548,Highfield Road Caerleon,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
532548,Highfield Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
532548,Highfield Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.71
532548,Highfield Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,,L2 Active Power,kW,1.75
532548,Highfield Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,,L1 Active Power,kW,5.26
532548,Highfield Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,,N Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
532548,Highfield Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
532548,Highfield Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.04
532548,Highfield Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
532548,Highfield Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.37
532548,Highfield Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
532548,Highfield Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
532548,Highfield Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.8
532548,Highfield Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
532548,Highfield Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
532548,Highfield Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
532548,Highfield Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
532548,Highfield Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
532548,Highfield Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
532548,Highfield Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
532548,Highfield Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
532548,Highfield Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
532548,Highfield Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,22.6
532548,Highfield Road Caerleon,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532548,Highfield Road Caerleon,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
532548,Highfield Road Caerleon,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532548,Highfield Road Caerleon,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
532548,Highfield Road Caerleon,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
532548,Highfield Road Caerleon,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
532548,Highfield Road Caerleon,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
532548,Highfield Road Caerleon,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
532548,Highfield Road Caerleon,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.31
532548,Highfield Road Caerleon,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.63
532548,Highfield Road Caerleon,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.36
532548,Highfield Road Caerleon,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
532548,Highfield Road Caerleon,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
532548,Highfield Road Caerleon,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
532548,Highfield Road Caerleon,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
532548,Highfield Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
532548,Highfield Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
532548,Highfield Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.55
532548,Highfield Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,,L2 Active Power,kW,2.47
532548,Highfield Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,,L1 Active Power,kW,7.85
532548,Highfield Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,,N Current (RMS),A,31.9
532548,Highfield Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
532548,Highfield Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
532548,Highfield Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.35
532548,Highfield Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
532548,Highfield Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.46
532548,Highfield Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
532548,Highfield Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.2
532548,Highfield Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
532548,Highfield Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.11
532548,Highfield Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
532548,Highfield Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
532548,Highfield Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
532548,Highfield Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
532548,Highfield Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
532548,Highfield Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
532548,Highfield Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,22.5
532548,Highfield Road Caerleon,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
532548,Highfield Road Caerleon,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
532548,Highfield Road Caerleon,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532548,Highfield Road Caerleon,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
532548,Highfield Road Caerleon,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
532548,Highfield Road Caerleon,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
532548,Highfield Road Caerleon,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.46
532548,Highfield Road Caerleon,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.56
532548,Highfield Road Caerleon,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.25
532548,Highfield Road Caerleon,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
532548,Highfield Road Caerleon,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
532548,Highfield Road Caerleon,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
532548,Highfield Road Caerleon,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
532548,Highfield Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
532548,Highfield Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
532548,Highfield Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,,L3 Active Power,kW,14.93
532548,Highfield Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.53
532548,Highfield Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,,L1 Active Power,kW,6.84
532548,Highfield Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,,N Current (RMS),A,48.9
532548,Highfield Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.4
532548,Highfield Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
532548,Highfield Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.1
532548,Highfield Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
532548,Highfield Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.52
532548,Highfield Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
532548,Highfield Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.6
532548,Highfield Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
532548,Highfield Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
532548,Highfield Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
532548,Highfield Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
532548,Highfield Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
532548,Highfield Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
532548,Highfield Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
532548,Highfield Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,22.4
532548,Highfield Road Caerleon,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
532548,Highfield Road Caerleon,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532548,Highfield Road Caerleon,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
532548,Highfield Road Caerleon,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
532548,Highfield Road Caerleon,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
532548,Highfield Road Caerleon,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
532548,Highfield Road Caerleon,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.68
532548,Highfield Road Caerleon,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.69
532548,Highfield Road Caerleon,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.18
532548,Highfield Road Caerleon,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
532548,Highfield Road Caerleon,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
532548,Highfield Road Caerleon,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
532548,Highfield Road Caerleon,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
532548,Highfield Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.09
532548,Highfield Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
532548,Highfield Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,,L3 Active Power,kW,11.94
532548,Highfield Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.02
532548,Highfield Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,,L1 Active Power,kW,4.79
532548,Highfield Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,,N Current (RMS),A,41.0
532548,Highfield Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
532548,Highfield Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.26
532548,Highfield Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
532548,Highfield Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.96
532548,Highfield Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
532548,Highfield Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.0
532548,Highfield Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
532548,Highfield Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
532548,Highfield Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
532548,Highfield Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
532548,Highfield Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
532548,Highfield Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
532548,Highfield Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
532548,Highfield Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
532548,Highfield Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.71
532548,Highfield Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
532548,Highfield Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
532548,Highfield Road Caerleon,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,22.3
532548,Highfield Road Caerleon,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
532548,Highfield Road Caerleon,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
532548,Highfield Road Caerleon,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
532548,Highfield Road Caerleon,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
532548,Highfield Road Caerleon,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
532548,Highfield Road Caerleon,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
532548,Highfield Road Caerleon,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.38
532548,Highfield Road Caerleon,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.92
532548,Highfield Road Caerleon,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.93
532548,Highfield Road Caerleon,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
532548,Highfield Road Caerleon,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
532548,Highfield Road Caerleon,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
532548,Highfield Road Caerleon,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
532548,Highfield Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.84
532548,Highfield Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
532548,Highfield Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,,L3 Active Power,kW,8.08
532548,Highfield Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,,L2 Active Power,kW,2.72
532548,Highfield Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,,L1 Active Power,kW,3.04
532548,Highfield Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,,N Current (RMS),A,26.7
532548,Highfield Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
532548,Highfield Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
532548,Highfield Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.11
532548,Highfield Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
532548,Highfield Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.65
532548,Highfield Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
532548,Highfield Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
532548,Highfield Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
532548,Highfield Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
532548,Highfield Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
532548,Highfield Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.1
532548,Highfield Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
532548,Highfield Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
532548,Highfield Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
532548,Highfield Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
532548,Highfield Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
532548,Highfield Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
532548,Highfield Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
532548,Highfield Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
532548,Highfield Road Caerleon,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,22.2
532548,Highfield Road Caerleon,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
532548,Highfield Road Caerleon,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
532548,Highfield Road Caerleon,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
532548,Highfield Road Caerleon,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
532548,Highfield Road Caerleon,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
532548,Highfield Road Caerleon,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
532548,Highfield Road Caerleon,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.53
532548,Highfield Road Caerleon,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.33
532548,Highfield Road Caerleon,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.91
532548,Highfield Road Caerleon,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
532548,Highfield Road Caerleon,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
532548,Highfield Road Caerleon,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
532548,Highfield Road Caerleon,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
532548,Highfield Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.71
532548,Highfield Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
532548,Highfield Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,,L3 Active Power,kW,6.24
532548,Highfield Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.87
532548,Highfield Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,,L1 Active Power,kW,5.42
532548,Highfield Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,,N Current (RMS),A,29.5
532548,Highfield Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
532548,Highfield Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
532548,Highfield Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.72
532548,Highfield Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.37
532548,Highfield Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.87
532548,Highfield Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.41
532548,Highfield Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
532548,Highfield Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
532548,Highfield Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.5
532548,Highfield Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
532548,Highfield Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.22
532548,Highfield Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
532548,Highfield Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
532548,Highfield Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
532548,Highfield Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
