Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
532548,Highfield Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
532548,Highfield Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,22.2
532548,Highfield Road Caerleon,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
532548,Highfield Road Caerleon,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
532548,Highfield Road Caerleon,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
532548,Highfield Road Caerleon,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
532548,Highfield Road Caerleon,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
532548,Highfield Road Caerleon,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
532548,Highfield Road Caerleon,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.44
532548,Highfield Road Caerleon,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.04
532548,Highfield Road Caerleon,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.69
532548,Highfield Road Caerleon,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
532548,Highfield Road Caerleon,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
532548,Highfield Road Caerleon,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
532548,Highfield Road Caerleon,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
532548,Highfield Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
532548,Highfield Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.21
532548,Highfield Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,,L2 Active Power,kW,4.58
532548,Highfield Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,,L1 Active Power,kW,6.1
532548,Highfield Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,,N Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
532548,Highfield Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
532548,Highfield Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
532548,Highfield Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.54
532548,Highfield Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
532548,Highfield Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
532548,Highfield Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.3
532548,Highfield Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.0
532548,Highfield Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.14
532548,Highfield Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
532548,Highfield Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
532548,Highfield Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
532548,Highfield Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
532548,Highfield Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
532548,Highfield Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
532548,Highfield Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,22.1
532548,Highfield Road Caerleon,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
532548,Highfield Road Caerleon,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
532548,Highfield Road Caerleon,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
532548,Highfield Road Caerleon,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
532548,Highfield Road Caerleon,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
532548,Highfield Road Caerleon,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.6
532548,Highfield Road Caerleon,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.06
532548,Highfield Road Caerleon,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.92
532548,Highfield Road Caerleon,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
532548,Highfield Road Caerleon,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
532548,Highfield Road Caerleon,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
532548,Highfield Road Caerleon,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
532548,Highfield Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
532548,Highfield Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
532548,Highfield Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,,L3 Active Power,kW,3.66
532548,Highfield Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.71
532548,Highfield Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,,L1 Active Power,kW,6.2
532548,Highfield Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,,N Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
532548,Highfield Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
532548,Highfield Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.48
532548,Highfield Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.11
532548,Highfield Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.76
532548,Highfield Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,47.4
532548,Highfield Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.9
532548,Highfield Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
532548,Highfield Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
532548,Highfield Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
532548,Highfield Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
532548,Highfield Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
532548,Highfield Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
532548,Highfield Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
532548,Highfield Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
532548,Highfield Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,22.1
532548,Highfield Road Caerleon,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
532548,Highfield Road Caerleon,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
532548,Highfield Road Caerleon,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
532548,Highfield Road Caerleon,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
532548,Highfield Road Caerleon,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
532548,Highfield Road Caerleon,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.59
532548,Highfield Road Caerleon,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.7
532548,Highfield Road Caerleon,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.44
532548,Highfield Road Caerleon,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
532548,Highfield Road Caerleon,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
532548,Highfield Road Caerleon,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
532548,Highfield Road Caerleon,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
532548,Highfield Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
532548,Highfield Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
532548,Highfield Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,,L3 Active Power,kW,7.17
532548,Highfield Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,,L2 Active Power,kW,2.04
532548,Highfield Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,,L1 Active Power,kW,5.73
532548,Highfield Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,,N Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
532548,Highfield Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
532548,Highfield Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.98
532548,Highfield Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
532548,Highfield Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.47
532548,Highfield Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
532548,Highfield Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.6
532548,Highfield Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
532548,Highfield Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
532548,Highfield Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
532548,Highfield Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
532548,Highfield Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
532548,Highfield Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
532548,Highfield Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
532548,Highfield Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,22.0
532548,Highfield Road Caerleon,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
532548,Highfield Road Caerleon,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
532548,Highfield Road Caerleon,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
532548,Highfield Road Caerleon,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
532548,Highfield Road Caerleon,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
532548,Highfield Road Caerleon,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.11
532548,Highfield Road Caerleon,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.02
532548,Highfield Road Caerleon,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.25
532548,Highfield Road Caerleon,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
532548,Highfield Road Caerleon,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
532548,Highfield Road Caerleon,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
532548,Highfield Road Caerleon,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
532548,Highfield Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
532548,Highfield Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
532548,Highfield Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,,L3 Active Power,kW,6.34
532548,Highfield Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,,L2 Active Power,kW,2.93
532548,Highfield Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,,L1 Active Power,kW,4.46
532548,Highfield Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,,N Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
532548,Highfield Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
532548,Highfield Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.58
532548,Highfield Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.13
532548,Highfield Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
532548,Highfield Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.94
532548,Highfield Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
532548,Highfield Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.1
532548,Highfield Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
532548,Highfield Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
532548,Highfield Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
532548,Highfield Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
532548,Highfield Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
532548,Highfield Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
532548,Highfield Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
532548,Highfield Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.67
532548,Highfield Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
532548,Highfield Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
532548,Highfield Road Caerleon,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,22.0
532548,Highfield Road Caerleon,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532548,Highfield Road Caerleon,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
532548,Highfield Road Caerleon,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
532548,Highfield Road Caerleon,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532548,Highfield Road Caerleon,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
532548,Highfield Road Caerleon,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
532548,Highfield Road Caerleon,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
532548,Highfield Road Caerleon,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
532548,Highfield Road Caerleon,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.19
532548,Highfield Road Caerleon,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.78
532548,Highfield Road Caerleon,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.85
532548,Highfield Road Caerleon,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
532548,Highfield Road Caerleon,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
532548,Highfield Road Caerleon,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
532548,Highfield Road Caerleon,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
532548,Highfield Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
532548,Highfield Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
532548,Highfield Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,,L3 Active Power,kW,6.72
532548,Highfield Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,,L2 Active Power,kW,2.69
532548,Highfield Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,,L1 Active Power,kW,3.94
532548,Highfield Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,,N Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
532548,Highfield Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.36
532548,Highfield Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
532548,Highfield Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.33
532548,Highfield Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
532548,Highfield Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
532548,Highfield Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
532548,Highfield Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
532548,Highfield Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
532548,Highfield Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
532548,Highfield Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
532548,Highfield Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
532548,Highfield Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
532548,Highfield Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
532548,Highfield Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
532548,Highfield Road Caerleon,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,21.9
532548,Highfield Road Caerleon,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
532548,Highfield Road Caerleon,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
532548,Highfield Road Caerleon,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532548,Highfield Road Caerleon,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
532548,Highfield Road Caerleon,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
532548,Highfield Road Caerleon,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
532548,Highfield Road Caerleon,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.32
532548,Highfield Road Caerleon,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.96
532548,Highfield Road Caerleon,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.78
532548,Highfield Road Caerleon,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
532548,Highfield Road Caerleon,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
532548,Highfield Road Caerleon,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
532548,Highfield Road Caerleon,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
532548,Highfield Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
532548,Highfield Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.85
532548,Highfield Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.28
532548,Highfield Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,,L1 Active Power,kW,3.31
532548,Highfield Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,,N Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
532548,Highfield Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
532548,Highfield Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.56
532548,Highfield Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
532548,Highfield Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.44
532548,Highfield Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
532548,Highfield Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.6
532548,Highfield Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.12
532548,Highfield Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
532548,Highfield Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
532548,Highfield Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
532548,Highfield Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
532548,Highfield Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
532548,Highfield Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
532548,Highfield Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
532548,Highfield Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,21.9
532548,Highfield Road Caerleon,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
532548,Highfield Road Caerleon,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
532548,Highfield Road Caerleon,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
532548,Highfield Road Caerleon,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
532548,Highfield Road Caerleon,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
532548,Highfield Road Caerleon,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
532548,Highfield Road Caerleon,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.2
532548,Highfield Road Caerleon,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.56
532548,Highfield Road Caerleon,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.74
532548,Highfield Road Caerleon,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
532548,Highfield Road Caerleon,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
532548,Highfield Road Caerleon,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
532548,Highfield Road Caerleon,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
532548,Highfield Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
532548,Highfield Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
532548,Highfield Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,,L3 Active Power,kW,4.86
532548,Highfield Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.24
532548,Highfield Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,,L1 Active Power,kW,3.91
532548,Highfield Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,,N Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.97
532548,Highfield Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
532548,Highfield Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.81
532548,Highfield Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
532548,Highfield Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.7
532548,Highfield Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
532548,Highfield Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
532548,Highfield Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
532548,Highfield Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
532548,Highfield Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
532548,Highfield Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
532548,Highfield Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
532548,Highfield Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
532548,Highfield Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
532548,Highfield Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
532548,Highfield Road Caerleon,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,21.8
532548,Highfield Road Caerleon,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
532548,Highfield Road Caerleon,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532548,Highfield Road Caerleon,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
532548,Highfield Road Caerleon,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532548,Highfield Road Caerleon,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
532548,Highfield Road Caerleon,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
532548,Highfield Road Caerleon,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
532548,Highfield Road Caerleon,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.66
532548,Highfield Road Caerleon,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.25
532548,Highfield Road Caerleon,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.36
532548,Highfield Road Caerleon,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
532548,Highfield Road Caerleon,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
532548,Highfield Road Caerleon,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
532548,Highfield Road Caerleon,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
532548,Highfield Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
