Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
532548,Highfield Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
532548,Highfield Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.66
532548,Highfield Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.42
532548,Highfield Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,,L1 Active Power,kW,3.62
532548,Highfield Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,,N Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.49
532548,Highfield Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
532548,Highfield Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
532548,Highfield Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
532548,Highfield Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
532548,Highfield Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
532548,Highfield Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
532548,Highfield Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
532548,Highfield Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
532548,Highfield Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
532548,Highfield Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
532548,Highfield Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
532548,Highfield Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
532548,Highfield Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
532548,Highfield Road Caerleon,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,21.8
532548,Highfield Road Caerleon,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
532548,Highfield Road Caerleon,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
532548,Highfield Road Caerleon,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
532548,Highfield Road Caerleon,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
532548,Highfield Road Caerleon,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
532548,Highfield Road Caerleon,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
532548,Highfield Road Caerleon,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.51
532548,Highfield Road Caerleon,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.33
532548,Highfield Road Caerleon,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.59
532548,Highfield Road Caerleon,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
532548,Highfield Road Caerleon,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
532548,Highfield Road Caerleon,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
532548,Highfield Road Caerleon,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
532548,Highfield Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
532548,Highfield Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
532548,Highfield Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,,L3 Active Power,kW,4.94
532548,Highfield Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.28
532548,Highfield Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,,L1 Active Power,kW,4.59
532548,Highfield Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,,N Current (RMS),A,21.1
532548,Highfield Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.58
532548,Highfield Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
532548,Highfield Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.63
532548,Highfield Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
532548,Highfield Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
532548,Highfield Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
532548,Highfield Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
532548,Highfield Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
532548,Highfield Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
532548,Highfield Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
532548,Highfield Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,21.8
532548,Highfield Road Caerleon,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
532548,Highfield Road Caerleon,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
532548,Highfield Road Caerleon,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532548,Highfield Road Caerleon,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
532548,Highfield Road Caerleon,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
532548,Highfield Road Caerleon,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
532548,Highfield Road Caerleon,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
532548,Highfield Road Caerleon,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.34
532548,Highfield Road Caerleon,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.51
532548,Highfield Road Caerleon,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.87
532548,Highfield Road Caerleon,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
532548,Highfield Road Caerleon,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
532548,Highfield Road Caerleon,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
532548,Highfield Road Caerleon,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
532548,Highfield Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
532548,Highfield Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
532548,Highfield Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,,L3 Active Power,kW,4.13
532548,Highfield Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.07
532548,Highfield Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,,L1 Active Power,kW,5.06
532548,Highfield Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,,N Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
532548,Highfield Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.87
532548,Highfield Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.5
532548,Highfield Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
532548,Highfield Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
532548,Highfield Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
532548,Highfield Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
532548,Highfield Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
532548,Highfield Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
532548,Highfield Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
532548,Highfield Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
532548,Highfield Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.25
532548,Highfield Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
532548,Highfield Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
532548,Highfield Road Caerleon,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,21.8
532548,Highfield Road Caerleon,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
532548,Highfield Road Caerleon,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
532548,Highfield Road Caerleon,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
532548,Highfield Road Caerleon,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
532548,Highfield Road Caerleon,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
532548,Highfield Road Caerleon,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
532548,Highfield Road Caerleon,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.65
532548,Highfield Road Caerleon,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.74
532548,Highfield Road Caerleon,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.52
532548,Highfield Road Caerleon,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
532548,Highfield Road Caerleon,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
532548,Highfield Road Caerleon,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
532548,Highfield Road Caerleon,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
532548,Highfield Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
532548,Highfield Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
532548,Highfield Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,,L3 Active Power,kW,2.75
532548,Highfield Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.0
532548,Highfield Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,,L1 Active Power,kW,4.96
532548,Highfield Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,,N Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.82
532548,Highfield Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.43
532548,Highfield Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.23
532548,Highfield Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
532548,Highfield Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
532548,Highfield Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
532548,Highfield Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
532548,Highfield Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
532548,Highfield Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
532548,Highfield Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
532548,Highfield Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
532548,Highfield Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.16
532548,Highfield Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
532548,Highfield Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
532548,Highfield Road Caerleon,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
532548,Highfield Road Caerleon,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,21.8
532548,Highfield Road Caerleon,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
532548,Highfield Road Caerleon,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
532548,Highfield Road Caerleon,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
532548,Highfield Road Caerleon,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
532548,Highfield Road Caerleon,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
532548,Highfield Road Caerleon,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
532548,Highfield Road Caerleon,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.73
532548,Highfield Road Caerleon,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.88
532548,Highfield Road Caerleon,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.13
532548,Highfield Road Caerleon,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
532548,Highfield Road Caerleon,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
532548,Highfield Road Caerleon,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
532548,Highfield Road Caerleon,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
532548,Highfield Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
532548,Highfield Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
532548,Highfield Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,,L3 Active Power,kW,2.96
532548,Highfield Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,,L2 Active Power,kW,2.6
532548,Highfield Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,,L1 Active Power,kW,6.78
532548,Highfield Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,,N Current (RMS),A,26.7
532548,Highfield Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
532548,Highfield Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.85
532548,Highfield Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
532548,Highfield Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.73
532548,Highfield Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
532548,Highfield Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
532548,Highfield Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
532548,Highfield Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
532548,Highfield Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
532548,Highfield Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
532548,Highfield Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
532548,Highfield Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
532548,Highfield Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
532548,Highfield Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.56
532548,Highfield Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
532548,Highfield Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
532548,Highfield Road Caerleon,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,21.7
532548,Highfield Road Caerleon,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532548,Highfield Road Caerleon,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
532548,Highfield Road Caerleon,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532548,Highfield Road Caerleon,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
532548,Highfield Road Caerleon,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532548,Highfield Road Caerleon,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
532548,Highfield Road Caerleon,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
532548,Highfield Road Caerleon,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
532548,Highfield Road Caerleon,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
532548,Highfield Road Caerleon,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.76
532548,Highfield Road Caerleon,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.01
532548,Highfield Road Caerleon,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
532548,Highfield Road Caerleon,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
532548,Highfield Road Caerleon,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
532548,Highfield Road Caerleon,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
532548,Highfield Road Caerleon,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
532548,Highfield Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
532548,Highfield Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
532548,Highfield Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.92
532548,Highfield Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.35
532548,Highfield Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,,L1 Active Power,kW,5.74
532548,Highfield Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,,N Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
532548,Highfield Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
532548,Highfield Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.34
532548,Highfield Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
532548,Highfield Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.61
532548,Highfield Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
532548,Highfield Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.7
532548,Highfield Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
532548,Highfield Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
532548,Highfield Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
532548,Highfield Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
532548,Highfield Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
532548,Highfield Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
532548,Highfield Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
532548,Highfield Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.82
532548,Highfield Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
532548,Highfield Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
532548,Highfield Road Caerleon,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,21.7
532548,Highfield Road Caerleon,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532548,Highfield Road Caerleon,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
532548,Highfield Road Caerleon,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532548,Highfield Road Caerleon,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
532548,Highfield Road Caerleon,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
532548,Highfield Road Caerleon,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
532548,Highfield Road Caerleon,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
532548,Highfield Road Caerleon,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
532548,Highfield Road Caerleon,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.03
532548,Highfield Road Caerleon,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.75
532548,Highfield Road Caerleon,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.51
532548,Highfield Road Caerleon,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
532548,Highfield Road Caerleon,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
532548,Highfield Road Caerleon,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
532548,Highfield Road Caerleon,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
532548,Highfield Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
532548,Highfield Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.5
532548,Highfield Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.97
532548,Highfield Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,,L1 Active Power,kW,4.66
532548,Highfield Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,,N Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
532548,Highfield Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
532548,Highfield Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.04
532548,Highfield Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.17
532548,Highfield Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.53
532548,Highfield Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
532548,Highfield Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
532548,Highfield Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
532548,Highfield Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
532548,Highfield Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
532548,Highfield Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
532548,Highfield Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
532548,Highfield Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
532548,Highfield Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
532548,Highfield Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
532548,Highfield Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
532548,Highfield Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
532548,Highfield Road Caerleon,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,21.6
532548,Highfield Road Caerleon,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532548,Highfield Road Caerleon,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
532548,Highfield Road Caerleon,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532548,Highfield Road Caerleon,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
532548,Highfield Road Caerleon,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
532548,Highfield Road Caerleon,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
532548,Highfield Road Caerleon,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
532548,Highfield Road Caerleon,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
532548,Highfield Road Caerleon,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.53
532548,Highfield Road Caerleon,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.23
532548,Highfield Road Caerleon,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.57
532548,Highfield Road Caerleon,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
532548,Highfield Road Caerleon,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
532548,Highfield Road Caerleon,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
532548,Highfield Road Caerleon,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
532548,Highfield Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
532548,Highfield Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,,L3 Active Power,kW,6.64
532548,Highfield Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.93
532548,Highfield Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,,L1 Active Power,kW,4.12
532548,Highfield Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,,N Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
532548,Highfield Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
532548,Highfield Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
532548,Highfield Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
532548,Highfield Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.95
532548,Highfield Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
532548,Highfield Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
532548,Highfield Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
