Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
532548,Highfield Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
532548,Highfield Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
532548,Highfield Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
532548,Highfield Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
532548,Highfield Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
532548,Highfield Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.61
532548,Highfield Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
532548,Highfield Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
532548,Highfield Road Caerleon,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,21.6
532548,Highfield Road Caerleon,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532548,Highfield Road Caerleon,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
532548,Highfield Road Caerleon,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
532548,Highfield Road Caerleon,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
532548,Highfield Road Caerleon,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
532548,Highfield Road Caerleon,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
532548,Highfield Road Caerleon,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
532548,Highfield Road Caerleon,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.35
532548,Highfield Road Caerleon,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.9
532548,Highfield Road Caerleon,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.04
532548,Highfield Road Caerleon,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
532548,Highfield Road Caerleon,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
532548,Highfield Road Caerleon,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
532548,Highfield Road Caerleon,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
532548,Highfield Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
532548,Highfield Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,,L3 Active Power,kW,6.52
532548,Highfield Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.5
532548,Highfield Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,,L1 Active Power,kW,6.0
532548,Highfield Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,,N Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
532548,Highfield Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
532548,Highfield Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
532548,Highfield Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
532548,Highfield Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.49
532548,Highfield Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.84
532548,Highfield Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
532548,Highfield Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
532548,Highfield Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
532548,Highfield Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
532548,Highfield Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
532548,Highfield Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
532548,Highfield Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.6
532548,Highfield Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
532548,Highfield Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
532548,Highfield Road Caerleon,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,21.6
532548,Highfield Road Caerleon,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532548,Highfield Road Caerleon,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
532548,Highfield Road Caerleon,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
532548,Highfield Road Caerleon,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
532548,Highfield Road Caerleon,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
532548,Highfield Road Caerleon,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
532548,Highfield Road Caerleon,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
532548,Highfield Road Caerleon,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.33
532548,Highfield Road Caerleon,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.55
532548,Highfield Road Caerleon,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.27
532548,Highfield Road Caerleon,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
532548,Highfield Road Caerleon,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
532548,Highfield Road Caerleon,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
532548,Highfield Road Caerleon,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
532548,Highfield Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
532548,Highfield Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,,L3 Active Power,kW,6.47
532548,Highfield Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.52
532548,Highfield Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.67
532548,Highfield Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,,N Current (RMS),A,24.1
532548,Highfield Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
532548,Highfield Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
532548,Highfield Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
532548,Highfield Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.53
532548,Highfield Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
532548,Highfield Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.34
532548,Highfield Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
532548,Highfield Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
532548,Highfield Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
532548,Highfield Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
532548,Highfield Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
532548,Highfield Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
532548,Highfield Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,21.6
532548,Highfield Road Caerleon,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532548,Highfield Road Caerleon,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
532548,Highfield Road Caerleon,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
532548,Highfield Road Caerleon,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
532548,Highfield Road Caerleon,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
532548,Highfield Road Caerleon,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
532548,Highfield Road Caerleon,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
532548,Highfield Road Caerleon,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.45
532548,Highfield Road Caerleon,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.7
532548,Highfield Road Caerleon,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.96
532548,Highfield Road Caerleon,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
532548,Highfield Road Caerleon,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
532548,Highfield Road Caerleon,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
532548,Highfield Road Caerleon,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
532548,Highfield Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
532548,Highfield Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,,L3 Active Power,kW,2.32
532548,Highfield Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.18
532548,Highfield Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,,L1 Active Power,kW,7.84
532548,Highfield Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,,N Current (RMS),A,29.1
532548,Highfield Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
532548,Highfield Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
532548,Highfield Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.98
532548,Highfield Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
532548,Highfield Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.17
532548,Highfield Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
532548,Highfield Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.1
532548,Highfield Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
532548,Highfield Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
532548,Highfield Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
532548,Highfield Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
532548,Highfield Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
532548,Highfield Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
532548,Highfield Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
532548,Highfield Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
532548,Highfield Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
532548,Highfield Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
532548,Highfield Road Caerleon,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,21.6
532548,Highfield Road Caerleon,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532548,Highfield Road Caerleon,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
532548,Highfield Road Caerleon,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532548,Highfield Road Caerleon,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
532548,Highfield Road Caerleon,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532548,Highfield Road Caerleon,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
532548,Highfield Road Caerleon,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
532548,Highfield Road Caerleon,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
532548,Highfield Road Caerleon,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
532548,Highfield Road Caerleon,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.02
532548,Highfield Road Caerleon,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.82
532548,Highfield Road Caerleon,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.77
532548,Highfield Road Caerleon,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
532548,Highfield Road Caerleon,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
532548,Highfield Road Caerleon,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
532548,Highfield Road Caerleon,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
532548,Highfield Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
532548,Highfield Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,,L3 Active Power,kW,2.8
532548,Highfield Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.94
532548,Highfield Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,,L1 Active Power,kW,8.72
532548,Highfield Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,,N Current (RMS),A,32.3
532548,Highfield Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
532548,Highfield Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
532548,Highfield Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
532548,Highfield Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.67
532548,Highfield Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.92
532548,Highfield Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.55
532548,Highfield Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
532548,Highfield Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
532548,Highfield Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
532548,Highfield Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
532548,Highfield Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
532548,Highfield Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
532548,Highfield Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
532548,Highfield Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,21.6
532548,Highfield Road Caerleon,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532548,Highfield Road Caerleon,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
532548,Highfield Road Caerleon,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
532548,Highfield Road Caerleon,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
532548,Highfield Road Caerleon,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
532548,Highfield Road Caerleon,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
532548,Highfield Road Caerleon,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
532548,Highfield Road Caerleon,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.4
532548,Highfield Road Caerleon,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.97
532548,Highfield Road Caerleon,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.87
532548,Highfield Road Caerleon,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
532548,Highfield Road Caerleon,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
532548,Highfield Road Caerleon,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
532548,Highfield Road Caerleon,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
532548,Highfield Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
532548,Highfield Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
532548,Highfield Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,,L3 Active Power,kW,2.84
532548,Highfield Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.94
532548,Highfield Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,,L1 Active Power,kW,6.72
532548,Highfield Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,,N Current (RMS),A,25.9
532548,Highfield Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
532548,Highfield Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.13
532548,Highfield Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.61
532548,Highfield Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.08
532548,Highfield Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
532548,Highfield Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
532548,Highfield Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
532548,Highfield Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
532548,Highfield Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
532548,Highfield Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
532548,Highfield Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
532548,Highfield Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
532548,Highfield Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
532548,Highfield Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
532548,Highfield Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
532548,Highfield Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
532548,Highfield Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,21.6
532548,Highfield Road Caerleon,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532548,Highfield Road Caerleon,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
532548,Highfield Road Caerleon,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
532548,Highfield Road Caerleon,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
532548,Highfield Road Caerleon,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
532548,Highfield Road Caerleon,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
532548,Highfield Road Caerleon,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.98
532548,Highfield Road Caerleon,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.73
532548,Highfield Road Caerleon,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.9
532548,Highfield Road Caerleon,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
532548,Highfield Road Caerleon,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
532548,Highfield Road Caerleon,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
532548,Highfield Road Caerleon,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
532548,Highfield Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
532548,Highfield Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
532548,Highfield Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.75
532548,Highfield Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.94
532548,Highfield Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,,L1 Active Power,kW,6.27
532548,Highfield Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,,N Current (RMS),A,25.0
532548,Highfield Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
532548,Highfield Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
532548,Highfield Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.31
532548,Highfield Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.77
532548,Highfield Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.98
532548,Highfield Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
532548,Highfield Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
532548,Highfield Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
532548,Highfield Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
532548,Highfield Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
532548,Highfield Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
532548,Highfield Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
532548,Highfield Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
532548,Highfield Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
532548,Highfield Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,21.6
532548,Highfield Road Caerleon,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532548,Highfield Road Caerleon,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
532548,Highfield Road Caerleon,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532548,Highfield Road Caerleon,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
532548,Highfield Road Caerleon,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
532548,Highfield Road Caerleon,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
532548,Highfield Road Caerleon,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
532548,Highfield Road Caerleon,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
532548,Highfield Road Caerleon,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.01
532548,Highfield Road Caerleon,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.44
532548,Highfield Road Caerleon,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.95
532548,Highfield Road Caerleon,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
532548,Highfield Road Caerleon,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
532548,Highfield Road Caerleon,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
532548,Highfield Road Caerleon,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
532548,Highfield Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
532548,Highfield Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
532548,Highfield Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.32
532548,Highfield Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,,L2 Active Power,kW,7.38
532548,Highfield Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.61
532548,Highfield Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,,N Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
532548,Highfield Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
532548,Highfield Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.95
532548,Highfield Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.37
532548,Highfield Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.05
532548,Highfield Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
532548,Highfield Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
532548,Highfield Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
532548,Highfield Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.2
532548,Highfield Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
532548,Highfield Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
532548,Highfield Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
532548,Highfield Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
532548,Highfield Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
532548,Highfield Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
532548,Highfield Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
