Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
532548,Highfield Road Caerleon,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,21.6
532548,Highfield Road Caerleon,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
532548,Highfield Road Caerleon,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
532548,Highfield Road Caerleon,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
532548,Highfield Road Caerleon,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
532548,Highfield Road Caerleon,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
532548,Highfield Road Caerleon,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
532548,Highfield Road Caerleon,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
532548,Highfield Road Caerleon,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.08
532548,Highfield Road Caerleon,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.64
532548,Highfield Road Caerleon,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.06
532548,Highfield Road Caerleon,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
532548,Highfield Road Caerleon,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
532548,Highfield Road Caerleon,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
532548,Highfield Road Caerleon,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
532548,Highfield Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
532548,Highfield Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
532548,Highfield Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
532548,Highfield Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.22
532548,Highfield Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,,L2 Active Power,kW,10.54
532548,Highfield Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.43
532548,Highfield Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,,N Current (RMS),A,30.2
532548,Highfield Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.7
532548,Highfield Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.75
532548,Highfield Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
532548,Highfield Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.67
532548,Highfield Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
532548,Highfield Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
532548,Highfield Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
532548,Highfield Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
532548,Highfield Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
532548,Highfield Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.32
532548,Highfield Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
532548,Highfield Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
532548,Highfield Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
532548,Highfield Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
532548,Highfield Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
532548,Highfield Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
532548,Highfield Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,21.7
532548,Highfield Road Caerleon,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532548,Highfield Road Caerleon,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
532548,Highfield Road Caerleon,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532548,Highfield Road Caerleon,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
532548,Highfield Road Caerleon,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
532548,Highfield Road Caerleon,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
532548,Highfield Road Caerleon,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
532548,Highfield Road Caerleon,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
532548,Highfield Road Caerleon,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.96
532548,Highfield Road Caerleon,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.43
532548,Highfield Road Caerleon,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.46
532548,Highfield Road Caerleon,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
532548,Highfield Road Caerleon,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
532548,Highfield Road Caerleon,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
532548,Highfield Road Caerleon,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
532548,Highfield Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
532548,Highfield Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
532548,Highfield Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.59
532548,Highfield Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,,L2 Active Power,kW,5.6
532548,Highfield Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.29
532548,Highfield Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,,N Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
532548,Highfield Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
532548,Highfield Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.38
532548,Highfield Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
532548,Highfield Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.79
532548,Highfield Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
532548,Highfield Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
532548,Highfield Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
532548,Highfield Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
532548,Highfield Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
532548,Highfield Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
532548,Highfield Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
532548,Highfield Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
532548,Highfield Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
532548,Highfield Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
532548,Highfield Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
532548,Highfield Road Caerleon,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,21.7
532548,Highfield Road Caerleon,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
532548,Highfield Road Caerleon,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
532548,Highfield Road Caerleon,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
532548,Highfield Road Caerleon,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
532548,Highfield Road Caerleon,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
532548,Highfield Road Caerleon,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
532548,Highfield Road Caerleon,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.63
532548,Highfield Road Caerleon,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.3
532548,Highfield Road Caerleon,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.17
532548,Highfield Road Caerleon,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
532548,Highfield Road Caerleon,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
532548,Highfield Road Caerleon,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
532548,Highfield Road Caerleon,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
532548,Highfield Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
532548,Highfield Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
532548,Highfield Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.78
532548,Highfield Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,,L2 Active Power,kW,6.75
532548,Highfield Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.39
532548,Highfield Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,,N Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
532548,Highfield Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
532548,Highfield Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.95
532548,Highfield Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
532548,Highfield Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
532548,Highfield Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
532548,Highfield Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
532548,Highfield Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
532548,Highfield Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
532548,Highfield Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
532548,Highfield Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
532548,Highfield Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
532548,Highfield Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
532548,Highfield Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
532548,Highfield Road Caerleon,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,21.8
532548,Highfield Road Caerleon,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532548,Highfield Road Caerleon,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
532548,Highfield Road Caerleon,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532548,Highfield Road Caerleon,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
532548,Highfield Road Caerleon,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
532548,Highfield Road Caerleon,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
532548,Highfield Road Caerleon,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
532548,Highfield Road Caerleon,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
532548,Highfield Road Caerleon,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.64
532548,Highfield Road Caerleon,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.94
532548,Highfield Road Caerleon,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.93
532548,Highfield Road Caerleon,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
532548,Highfield Road Caerleon,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
532548,Highfield Road Caerleon,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
532548,Highfield Road Caerleon,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
532548,Highfield Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
532548,Highfield Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
532548,Highfield Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.7
532548,Highfield Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.24
532548,Highfield Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.58
532548,Highfield Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,,N Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
532548,Highfield Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.78
532548,Highfield Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.52
532548,Highfield Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.92
532548,Highfield Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
532548,Highfield Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
532548,Highfield Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
532548,Highfield Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
532548,Highfield Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
532548,Highfield Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
532548,Highfield Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
532548,Highfield Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
532548,Highfield Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
532548,Highfield Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
532548,Highfield Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
532548,Highfield Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
532548,Highfield Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
532548,Highfield Road Caerleon,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
532548,Highfield Road Caerleon,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,21.8
532548,Highfield Road Caerleon,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532548,Highfield Road Caerleon,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
532548,Highfield Road Caerleon,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
532548,Highfield Road Caerleon,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
532548,Highfield Road Caerleon,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
532548,Highfield Road Caerleon,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
532548,Highfield Road Caerleon,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
532548,Highfield Road Caerleon,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.68
532548,Highfield Road Caerleon,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.08
532548,Highfield Road Caerleon,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.94
532548,Highfield Road Caerleon,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
532548,Highfield Road Caerleon,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
532548,Highfield Road Caerleon,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
532548,Highfield Road Caerleon,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
532548,Highfield Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
532548,Highfield Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
532548,Highfield Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.69
532548,Highfield Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.93
532548,Highfield Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.89
532548,Highfield Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,,N Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
532548,Highfield Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
532548,Highfield Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.14
532548,Highfield Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
532548,Highfield Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
532548,Highfield Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
532548,Highfield Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.2
532548,Highfield Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.28
532548,Highfield Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
532548,Highfield Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
532548,Highfield Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
532548,Highfield Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
532548,Highfield Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,21.8
532548,Highfield Road Caerleon,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532548,Highfield Road Caerleon,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
532548,Highfield Road Caerleon,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532548,Highfield Road Caerleon,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
532548,Highfield Road Caerleon,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
532548,Highfield Road Caerleon,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
532548,Highfield Road Caerleon,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
532548,Highfield Road Caerleon,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
532548,Highfield Road Caerleon,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.72
532548,Highfield Road Caerleon,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.49
532548,Highfield Road Caerleon,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.86
532548,Highfield Road Caerleon,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
532548,Highfield Road Caerleon,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
532548,Highfield Road Caerleon,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
532548,Highfield Road Caerleon,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
532548,Highfield Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
532548,Highfield Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
532548,Highfield Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.23
532548,Highfield Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,,L2 Active Power,kW,5.53
532548,Highfield Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,,L1 Active Power,kW,4.5
532548,Highfield Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,,N Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
532548,Highfield Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
532548,Highfield Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.41
532548,Highfield Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
532548,Highfield Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
532548,Highfield Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
532548,Highfield Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
532548,Highfield Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.33
532548,Highfield Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
532548,Highfield Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
532548,Highfield Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
532548,Highfield Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
532548,Highfield Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
532548,Highfield Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
532548,Highfield Road Caerleon,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,21.8
532548,Highfield Road Caerleon,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532548,Highfield Road Caerleon,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
532548,Highfield Road Caerleon,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
532548,Highfield Road Caerleon,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
532548,Highfield Road Caerleon,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
532548,Highfield Road Caerleon,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
532548,Highfield Road Caerleon,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
532548,Highfield Road Caerleon,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.56
532548,Highfield Road Caerleon,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.37
532548,Highfield Road Caerleon,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.38
532548,Highfield Road Caerleon,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
532548,Highfield Road Caerleon,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
532548,Highfield Road Caerleon,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
532548,Highfield Road Caerleon,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
532548,Highfield Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
532548,Highfield Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.61
532548,Highfield Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.23
532548,Highfield Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.49
532548,Highfield Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,,N Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
532548,Highfield Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.22
532548,Highfield Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
532548,Highfield Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
532548,Highfield Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
532548,Highfield Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
532548,Highfield Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.31
532548,Highfield Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
532548,Highfield Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
532548,Highfield Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
532548,Highfield Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
532548,Highfield Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
532548,Highfield Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
532548,Highfield Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
532548,Highfield Road Caerleon,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,21.9
532548,Highfield Road Caerleon,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
532548,Highfield Road Caerleon,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
532548,Highfield Road Caerleon,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
532548,Highfield Road Caerleon,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
532548,Highfield Road Caerleon,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
532548,Highfield Road Caerleon,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
532548,Highfield Road Caerleon,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.1
532548,Highfield Road Caerleon,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.08
532548,Highfield Road Caerleon,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.17
532548,Highfield Road Caerleon,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
532548,Highfield Road Caerleon,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
532548,Highfield Road Caerleon,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
532548,Highfield Road Caerleon,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
532548,Highfield Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
532548,Highfield Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
