Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,,L3 Active Power,kW,1.92
532548,Highfield Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.53
532548,Highfield Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.54
532548,Highfield Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,,N Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
532548,Highfield Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.36
532548,Highfield Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
532548,Highfield Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
532548,Highfield Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
532548,Highfield Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
532548,Highfield Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.24
532548,Highfield Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
532548,Highfield Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
532548,Highfield Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
532548,Highfield Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
532548,Highfield Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.97
532548,Highfield Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
532548,Highfield Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
532548,Highfield Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
532548,Highfield Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
532548,Highfield Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,21.9
532548,Highfield Road Caerleon,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
532548,Highfield Road Caerleon,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532548,Highfield Road Caerleon,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
532548,Highfield Road Caerleon,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532548,Highfield Road Caerleon,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
532548,Highfield Road Caerleon,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
532548,Highfield Road Caerleon,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
532548,Highfield Road Caerleon,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
532548,Highfield Road Caerleon,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.34
532548,Highfield Road Caerleon,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.78
532548,Highfield Road Caerleon,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.59
532548,Highfield Road Caerleon,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
532548,Highfield Road Caerleon,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
532548,Highfield Road Caerleon,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
532548,Highfield Road Caerleon,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
532548,Highfield Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
532548,Highfield Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
532548,Highfield Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.4
532548,Highfield Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.9
532548,Highfield Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.34
532548,Highfield Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,,N Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
532548,Highfield Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
532548,Highfield Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.41
532548,Highfield Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
532548,Highfield Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
532548,Highfield Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
532548,Highfield Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
532548,Highfield Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.22
532548,Highfield Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.2
532548,Highfield Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
532548,Highfield Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
532548,Highfield Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
532548,Highfield Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
532548,Highfield Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
532548,Highfield Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,22.0
532548,Highfield Road Caerleon,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
532548,Highfield Road Caerleon,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
532548,Highfield Road Caerleon,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532548,Highfield Road Caerleon,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
532548,Highfield Road Caerleon,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
532548,Highfield Road Caerleon,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
532548,Highfield Road Caerleon,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
532548,Highfield Road Caerleon,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.08
532548,Highfield Road Caerleon,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.46
532548,Highfield Road Caerleon,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.23
532548,Highfield Road Caerleon,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
532548,Highfield Road Caerleon,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
532548,Highfield Road Caerleon,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
532548,Highfield Road Caerleon,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
532548,Highfield Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
532548,Highfield Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.31
532548,Highfield Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.95
532548,Highfield Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.22
532548,Highfield Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,,N Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.72
532548,Highfield Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
532548,Highfield Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
532548,Highfield Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
532548,Highfield Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
532548,Highfield Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
532548,Highfield Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.27
532548,Highfield Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
532548,Highfield Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
532548,Highfield Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
532548,Highfield Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
532548,Highfield Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
532548,Highfield Road Caerleon,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,22.0
532548,Highfield Road Caerleon,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532548,Highfield Road Caerleon,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
532548,Highfield Road Caerleon,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532548,Highfield Road Caerleon,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
532548,Highfield Road Caerleon,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
532548,Highfield Road Caerleon,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
532548,Highfield Road Caerleon,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
532548,Highfield Road Caerleon,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
532548,Highfield Road Caerleon,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.19
532548,Highfield Road Caerleon,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.47
532548,Highfield Road Caerleon,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.87
532548,Highfield Road Caerleon,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
532548,Highfield Road Caerleon,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
532548,Highfield Road Caerleon,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
532548,Highfield Road Caerleon,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
532548,Highfield Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
532548,Highfield Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.82
532548,Highfield Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.24
532548,Highfield Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.28
532548,Highfield Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,,N Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.24
532548,Highfield Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
532548,Highfield Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
532548,Highfield Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.7
532548,Highfield Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
532548,Highfield Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
532548,Highfield Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.31
532548,Highfield Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
532548,Highfield Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
532548,Highfield Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
532548,Highfield Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,22.1
532548,Highfield Road Caerleon,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532548,Highfield Road Caerleon,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
532548,Highfield Road Caerleon,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
532548,Highfield Road Caerleon,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
532548,Highfield Road Caerleon,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
532548,Highfield Road Caerleon,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
532548,Highfield Road Caerleon,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
532548,Highfield Road Caerleon,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.41
532548,Highfield Road Caerleon,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.73
532548,Highfield Road Caerleon,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.07
532548,Highfield Road Caerleon,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
532548,Highfield Road Caerleon,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
532548,Highfield Road Caerleon,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
532548,Highfield Road Caerleon,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
532548,Highfield Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
532548,Highfield Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
532548,Highfield Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.45
532548,Highfield Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.17
532548,Highfield Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.31
532548,Highfield Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,,N Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
532548,Highfield Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.4
532548,Highfield Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
532548,Highfield Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
532548,Highfield Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
532548,Highfield Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
532548,Highfield Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.24
532548,Highfield Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
532548,Highfield Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
532548,Highfield Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
532548,Highfield Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
532548,Highfield Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
532548,Highfield Road Caerleon,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,22.1
532548,Highfield Road Caerleon,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
532548,Highfield Road Caerleon,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532548,Highfield Road Caerleon,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
532548,Highfield Road Caerleon,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532548,Highfield Road Caerleon,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
532548,Highfield Road Caerleon,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
532548,Highfield Road Caerleon,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
532548,Highfield Road Caerleon,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
532548,Highfield Road Caerleon,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.34
532548,Highfield Road Caerleon,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.39
532548,Highfield Road Caerleon,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.17
532548,Highfield Road Caerleon,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
532548,Highfield Road Caerleon,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
532548,Highfield Road Caerleon,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
532548,Highfield Road Caerleon,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
532548,Highfield Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
532548,Highfield Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
532548,Highfield Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.69
532548,Highfield Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.25
532548,Highfield Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,,L1 Active Power,kW,4.95
532548,Highfield Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,,N Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
532548,Highfield Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.22
532548,Highfield Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
532548,Highfield Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.23
532548,Highfield Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
532548,Highfield Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
532548,Highfield Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
532548,Highfield Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.23
532548,Highfield Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.25
532548,Highfield Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
532548,Highfield Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
532548,Highfield Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
532548,Highfield Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
532548,Highfield Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
532548,Highfield Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
532548,Highfield Road Caerleon,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,22.2
532548,Highfield Road Caerleon,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
532548,Highfield Road Caerleon,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532548,Highfield Road Caerleon,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
532548,Highfield Road Caerleon,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
532548,Highfield Road Caerleon,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
532548,Highfield Road Caerleon,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
532548,Highfield Road Caerleon,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
532548,Highfield Road Caerleon,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.53
532548,Highfield Road Caerleon,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.45
532548,Highfield Road Caerleon,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.97
532548,Highfield Road Caerleon,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
532548,Highfield Road Caerleon,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
532548,Highfield Road Caerleon,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
532548,Highfield Road Caerleon,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
532548,Highfield Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
532548,Highfield Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
532548,Highfield Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.86
532548,Highfield Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.62
532548,Highfield Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.86
532548,Highfield Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,,N Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.37
532548,Highfield Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
532548,Highfield Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.56
532548,Highfield Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.4
532548,Highfield Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
532548,Highfield Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.3
532548,Highfield Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
532548,Highfield Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
532548,Highfield Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.31
532548,Highfield Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
532548,Highfield Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
532548,Highfield Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
532548,Highfield Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
532548,Highfield Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,22.3
532548,Highfield Road Caerleon,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
532548,Highfield Road Caerleon,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532548,Highfield Road Caerleon,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
532548,Highfield Road Caerleon,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
532548,Highfield Road Caerleon,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
532548,Highfield Road Caerleon,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
532548,Highfield Road Caerleon,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
532548,Highfield Road Caerleon,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.22
532548,Highfield Road Caerleon,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.28
532548,Highfield Road Caerleon,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.04
532548,Highfield Road Caerleon,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
532548,Highfield Road Caerleon,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
532548,Highfield Road Caerleon,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
532548,Highfield Road Caerleon,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
532548,Highfield Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
532548,Highfield Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
532548,Highfield Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.38
532548,Highfield Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.03
532548,Highfield Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.98
532548,Highfield Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,,N Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.45
532548,Highfield Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
532548,Highfield Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
532548,Highfield Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
532548,Highfield Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
532548,Highfield Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
532548,Highfield Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.33
