Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
532548,Highfield Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
532548,Highfield Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
532548,Highfield Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
532548,Highfield Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
532548,Highfield Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,22.4
532548,Highfield Road Caerleon,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532548,Highfield Road Caerleon,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
532548,Highfield Road Caerleon,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
532548,Highfield Road Caerleon,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532548,Highfield Road Caerleon,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
532548,Highfield Road Caerleon,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
532548,Highfield Road Caerleon,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
532548,Highfield Road Caerleon,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
532548,Highfield Road Caerleon,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.61
532548,Highfield Road Caerleon,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.02
532548,Highfield Road Caerleon,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.17
532548,Highfield Road Caerleon,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
532548,Highfield Road Caerleon,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
532548,Highfield Road Caerleon,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
532548,Highfield Road Caerleon,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
532548,Highfield Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
532548,Highfield Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
532548,Highfield Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.04
532548,Highfield Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.97
532548,Highfield Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.98
532548,Highfield Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,,N Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
532548,Highfield Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.42
532548,Highfield Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
532548,Highfield Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
532548,Highfield Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
532548,Highfield Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
532548,Highfield Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.24
532548,Highfield Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
532548,Highfield Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
532548,Highfield Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
532548,Highfield Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
532548,Highfield Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
532548,Highfield Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
532548,Highfield Road Caerleon,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,22.4
532548,Highfield Road Caerleon,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
532548,Highfield Road Caerleon,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
532548,Highfield Road Caerleon,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
532548,Highfield Road Caerleon,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
532548,Highfield Road Caerleon,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
532548,Highfield Road Caerleon,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
532548,Highfield Road Caerleon,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.2
532548,Highfield Road Caerleon,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.99
532548,Highfield Road Caerleon,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.85
532548,Highfield Road Caerleon,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
532548,Highfield Road Caerleon,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
532548,Highfield Road Caerleon,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
532548,Highfield Road Caerleon,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
532548,Highfield Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
532548,Highfield Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
532548,Highfield Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.35
532548,Highfield Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.13
532548,Highfield Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.74
532548,Highfield Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,,N Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.65
532548,Highfield Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
532548,Highfield Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
532548,Highfield Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
532548,Highfield Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
532548,Highfield Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.12
532548,Highfield Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.24
532548,Highfield Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
532548,Highfield Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
532548,Highfield Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
532548,Highfield Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
532548,Highfield Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,22.5
532548,Highfield Road Caerleon,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
532548,Highfield Road Caerleon,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
532548,Highfield Road Caerleon,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532548,Highfield Road Caerleon,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
532548,Highfield Road Caerleon,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
532548,Highfield Road Caerleon,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
532548,Highfield Road Caerleon,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
532548,Highfield Road Caerleon,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.91
532548,Highfield Road Caerleon,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.04
532548,Highfield Road Caerleon,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.87
532548,Highfield Road Caerleon,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
532548,Highfield Road Caerleon,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
532548,Highfield Road Caerleon,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
532548,Highfield Road Caerleon,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
532548,Highfield Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
532548,Highfield Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
532548,Highfield Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.14
532548,Highfield Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.09
532548,Highfield Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.57
532548,Highfield Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,,N Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.51
532548,Highfield Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
532548,Highfield Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
532548,Highfield Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
532548,Highfield Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.16
532548,Highfield Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.28
532548,Highfield Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
532548,Highfield Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
532548,Highfield Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
532548,Highfield Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
532548,Highfield Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
532548,Highfield Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
532548,Highfield Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,22.6
532548,Highfield Road Caerleon,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
532548,Highfield Road Caerleon,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
532548,Highfield Road Caerleon,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
532548,Highfield Road Caerleon,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
532548,Highfield Road Caerleon,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
532548,Highfield Road Caerleon,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
532548,Highfield Road Caerleon,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.61
532548,Highfield Road Caerleon,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.25
532548,Highfield Road Caerleon,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.57
532548,Highfield Road Caerleon,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
532548,Highfield Road Caerleon,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
532548,Highfield Road Caerleon,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
532548,Highfield Road Caerleon,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
532548,Highfield Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
532548,Highfield Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
532548,Highfield Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.45
532548,Highfield Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.19
532548,Highfield Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.74
532548,Highfield Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,,N Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.56
532548,Highfield Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
532548,Highfield Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
532548,Highfield Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
532548,Highfield Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
532548,Highfield Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
532548,Highfield Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
532548,Highfield Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
532548,Highfield Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
532548,Highfield Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
532548,Highfield Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
532548,Highfield Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,22.6
532548,Highfield Road Caerleon,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532548,Highfield Road Caerleon,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
532548,Highfield Road Caerleon,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532548,Highfield Road Caerleon,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
532548,Highfield Road Caerleon,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532548,Highfield Road Caerleon,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
532548,Highfield Road Caerleon,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
532548,Highfield Road Caerleon,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
532548,Highfield Road Caerleon,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
532548,Highfield Road Caerleon,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.3
532548,Highfield Road Caerleon,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.33
532548,Highfield Road Caerleon,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.27
532548,Highfield Road Caerleon,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
532548,Highfield Road Caerleon,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
532548,Highfield Road Caerleon,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
532548,Highfield Road Caerleon,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
532548,Highfield Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
532548,Highfield Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
532548,Highfield Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.56
532548,Highfield Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,,L2 Active Power,kW,1.91
532548,Highfield Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.39
532548,Highfield Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,,N Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.67
532548,Highfield Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
532548,Highfield Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
532548,Highfield Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
532548,Highfield Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
532548,Highfield Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
532548,Highfield Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
532548,Highfield Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
532548,Highfield Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
532548,Highfield Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
532548,Highfield Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
532548,Highfield Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,22.7
532548,Highfield Road Caerleon,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532548,Highfield Road Caerleon,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
532548,Highfield Road Caerleon,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532548,Highfield Road Caerleon,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
532548,Highfield Road Caerleon,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532548,Highfield Road Caerleon,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
532548,Highfield Road Caerleon,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
532548,Highfield Road Caerleon,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
532548,Highfield Road Caerleon,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
532548,Highfield Road Caerleon,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.49
532548,Highfield Road Caerleon,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.13
532548,Highfield Road Caerleon,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
532548,Highfield Road Caerleon,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
532548,Highfield Road Caerleon,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
532548,Highfield Road Caerleon,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
532548,Highfield Road Caerleon,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
532548,Highfield Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
532548,Highfield Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
532548,Highfield Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.41
532548,Highfield Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,,L2 Active Power,kW,1.81
532548,Highfield Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.78
532548,Highfield Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,,N Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.57
532548,Highfield Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
532548,Highfield Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
532548,Highfield Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
532548,Highfield Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.14
532548,Highfield Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
532548,Highfield Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
532548,Highfield Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
532548,Highfield Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
532548,Highfield Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
532548,Highfield Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
532548,Highfield Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
532548,Highfield Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
532548,Highfield Road Caerleon,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,22.8
532548,Highfield Road Caerleon,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532548,Highfield Road Caerleon,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
532548,Highfield Road Caerleon,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
532548,Highfield Road Caerleon,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532548,Highfield Road Caerleon,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
532548,Highfield Road Caerleon,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
532548,Highfield Road Caerleon,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
532548,Highfield Road Caerleon,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
532548,Highfield Road Caerleon,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.62
532548,Highfield Road Caerleon,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.02
532548,Highfield Road Caerleon,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.81
532548,Highfield Road Caerleon,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
532548,Highfield Road Caerleon,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
532548,Highfield Road Caerleon,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
532548,Highfield Road Caerleon,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
532548,Highfield Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
532548,Highfield Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
532548,Highfield Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.18
532548,Highfield Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,,L2 Active Power,kW,1.72
532548,Highfield Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.77
532548,Highfield Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,,N Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532548,Highfield Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
532548,Highfield Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.5
532548,Highfield Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
532548,Highfield Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
532548,Highfield Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
532548,Highfield Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.11
532548,Highfield Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
532548,Highfield Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
532548,Highfield Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
532548,Highfield Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
532548,Highfield Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
532548,Highfield Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
532548,Highfield Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
532548,Highfield Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
