Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,22.9
532548,Highfield Road Caerleon,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
532548,Highfield Road Caerleon,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
532548,Highfield Road Caerleon,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532548,Highfield Road Caerleon,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
532548,Highfield Road Caerleon,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
532548,Highfield Road Caerleon,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
532548,Highfield Road Caerleon,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
532548,Highfield Road Caerleon,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.25
532548,Highfield Road Caerleon,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.9
532548,Highfield Road Caerleon,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.5
532548,Highfield Road Caerleon,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
532548,Highfield Road Caerleon,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
532548,Highfield Road Caerleon,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
532548,Highfield Road Caerleon,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
532548,Highfield Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
532548,Highfield Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
532548,Highfield Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.23
532548,Highfield Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.02
532548,Highfield Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.09
532548,Highfield Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,,N Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
532548,Highfield Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.84
532548,Highfield Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
532548,Highfield Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
532548,Highfield Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
532548,Highfield Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
532548,Highfield Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
532548,Highfield Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
532548,Highfield Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
532548,Highfield Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
532548,Highfield Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
532548,Highfield Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
532548,Highfield Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
532548,Highfield Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
532548,Highfield Road Caerleon,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,23.0
532548,Highfield Road Caerleon,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
532548,Highfield Road Caerleon,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
532548,Highfield Road Caerleon,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532548,Highfield Road Caerleon,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
532548,Highfield Road Caerleon,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
532548,Highfield Road Caerleon,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
532548,Highfield Road Caerleon,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
532548,Highfield Road Caerleon,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.98
532548,Highfield Road Caerleon,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.86
532548,Highfield Road Caerleon,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.7
532548,Highfield Road Caerleon,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
532548,Highfield Road Caerleon,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
532548,Highfield Road Caerleon,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
532548,Highfield Road Caerleon,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
532548,Highfield Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
532548,Highfield Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
532548,Highfield Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,,L3 Active Power,kW,1.94
532548,Highfield Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.22
532548,Highfield Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.75
532548,Highfield Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,,N Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
532548,Highfield Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.56
532548,Highfield Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
532548,Highfield Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
532548,Highfield Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
532548,Highfield Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
532548,Highfield Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
532548,Highfield Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
532548,Highfield Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
532548,Highfield Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
532548,Highfield Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
532548,Highfield Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
532548,Highfield Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
532548,Highfield Road Caerleon,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,23.0
532548,Highfield Road Caerleon,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532548,Highfield Road Caerleon,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
532548,Highfield Road Caerleon,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532548,Highfield Road Caerleon,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
532548,Highfield Road Caerleon,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532548,Highfield Road Caerleon,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
532548,Highfield Road Caerleon,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
532548,Highfield Road Caerleon,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
532548,Highfield Road Caerleon,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
532548,Highfield Road Caerleon,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.86
532548,Highfield Road Caerleon,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.26
532548,Highfield Road Caerleon,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.04
532548,Highfield Road Caerleon,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
532548,Highfield Road Caerleon,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
532548,Highfield Road Caerleon,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
532548,Highfield Road Caerleon,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
532548,Highfield Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
532548,Highfield Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
532548,Highfield Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.39
532548,Highfield Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.12
532548,Highfield Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,,L1 Active Power,kW,6.12
532548,Highfield Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,,N Current (RMS),A,21.1
532548,Highfield Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
532548,Highfield Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.55
532548,Highfield Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
532548,Highfield Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
532548,Highfield Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
532548,Highfield Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
532548,Highfield Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
532548,Highfield Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
532548,Highfield Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
532548,Highfield Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
532548,Highfield Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
532548,Highfield Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
532548,Highfield Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
532548,Highfield Road Caerleon,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
532548,Highfield Road Caerleon,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,23.1
532548,Highfield Road Caerleon,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
532548,Highfield Road Caerleon,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
532548,Highfield Road Caerleon,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
532548,Highfield Road Caerleon,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
532548,Highfield Road Caerleon,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
532548,Highfield Road Caerleon,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
532548,Highfield Road Caerleon,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.25
532548,Highfield Road Caerleon,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.98
532548,Highfield Road Caerleon,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.92
532548,Highfield Road Caerleon,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
532548,Highfield Road Caerleon,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
532548,Highfield Road Caerleon,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
532548,Highfield Road Caerleon,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
532548,Highfield Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
532548,Highfield Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.18
532548,Highfield Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.06
532548,Highfield Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,,L1 Active Power,kW,8.7
532548,Highfield Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,,N Current (RMS),A,32.0
532548,Highfield Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
532548,Highfield Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
532548,Highfield Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.66
532548,Highfield Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
532548,Highfield Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
532548,Highfield Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
532548,Highfield Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
532548,Highfield Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
532548,Highfield Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.33
532548,Highfield Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
532548,Highfield Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
532548,Highfield Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
532548,Highfield Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
532548,Highfield Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
532548,Highfield Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
532548,Highfield Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
532548,Highfield Road Caerleon,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,23.2
532548,Highfield Road Caerleon,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
532548,Highfield Road Caerleon,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
532548,Highfield Road Caerleon,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
532548,Highfield Road Caerleon,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
532548,Highfield Road Caerleon,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
532548,Highfield Road Caerleon,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
532548,Highfield Road Caerleon,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.87
532548,Highfield Road Caerleon,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.91
532548,Highfield Road Caerleon,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.45
532548,Highfield Road Caerleon,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
532548,Highfield Road Caerleon,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
532548,Highfield Road Caerleon,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
532548,Highfield Road Caerleon,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
532548,Highfield Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
532548,Highfield Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.45
532548,Highfield Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,,L2 Active Power,kW,1.97
532548,Highfield Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,,L1 Active Power,kW,8.9
532548,Highfield Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,,N Current (RMS),A,34.1
532548,Highfield Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
532548,Highfield Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
532548,Highfield Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.93
532548,Highfield Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
532548,Highfield Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
532548,Highfield Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
532548,Highfield Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
532548,Highfield Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.32
532548,Highfield Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
532548,Highfield Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
532548,Highfield Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
532548,Highfield Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
532548,Highfield Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
532548,Highfield Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,23.3
532548,Highfield Road Caerleon,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532548,Highfield Road Caerleon,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
532548,Highfield Road Caerleon,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
532548,Highfield Road Caerleon,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532548,Highfield Road Caerleon,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
532548,Highfield Road Caerleon,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
532548,Highfield Road Caerleon,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
532548,Highfield Road Caerleon,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
532548,Highfield Road Caerleon,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.01
532548,Highfield Road Caerleon,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.92
532548,Highfield Road Caerleon,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.97
532548,Highfield Road Caerleon,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
532548,Highfield Road Caerleon,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
532548,Highfield Road Caerleon,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
532548,Highfield Road Caerleon,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
532548,Highfield Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
532548,Highfield Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.16
532548,Highfield Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.02
532548,Highfield Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,,L1 Active Power,kW,8.04
532548,Highfield Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,,N Current (RMS),A,30.3
532548,Highfield Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
532548,Highfield Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.99
532548,Highfield Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
532548,Highfield Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
532548,Highfield Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
532548,Highfield Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
532548,Highfield Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
532548,Highfield Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.28
532548,Highfield Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
532548,Highfield Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
532548,Highfield Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
532548,Highfield Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
532548,Highfield Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
532548,Highfield Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,23.3
532548,Highfield Road Caerleon,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532548,Highfield Road Caerleon,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
532548,Highfield Road Caerleon,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
532548,Highfield Road Caerleon,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532548,Highfield Road Caerleon,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
532548,Highfield Road Caerleon,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
532548,Highfield Road Caerleon,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
532548,Highfield Road Caerleon,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
532548,Highfield Road Caerleon,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.99
532548,Highfield Road Caerleon,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.13
532548,Highfield Road Caerleon,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.23
532548,Highfield Road Caerleon,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
532548,Highfield Road Caerleon,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
532548,Highfield Road Caerleon,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
532548,Highfield Road Caerleon,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
532548,Highfield Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
532548,Highfield Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.37
532548,Highfield Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.0
532548,Highfield Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,,L1 Active Power,kW,6.73
532548,Highfield Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,,N Current (RMS),A,25.6
532548,Highfield Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
532548,Highfield Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.04
532548,Highfield Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
532548,Highfield Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
532548,Highfield Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
532548,Highfield Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
532548,Highfield Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
532548,Highfield Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.25
532548,Highfield Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
532548,Highfield Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
532548,Highfield Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
532548,Highfield Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
532548,Highfield Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
532548,Highfield Road Caerleon,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,23.4
532548,Highfield Road Caerleon,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
532548,Highfield Road Caerleon,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
532548,Highfield Road Caerleon,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532548,Highfield Road Caerleon,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
532548,Highfield Road Caerleon,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
532548,Highfield Road Caerleon,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
532548,Highfield Road Caerleon,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
532548,Highfield Road Caerleon,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.89
532548,Highfield Road Caerleon,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.99
532548,Highfield Road Caerleon,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.74
532548,Highfield Road Caerleon,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
532548,Highfield Road Caerleon,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
532548,Highfield Road Caerleon,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
532548,Highfield Road Caerleon,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
532548,Highfield Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
532548,Highfield Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
532548,Highfield Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.97
532548,Highfield Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,,L2 Active Power,kW,1.93
532548,Highfield Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,,L1 Active Power,kW,6.49
