Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,,N Current (RMS),A,25.2
532548,Highfield Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
532548,Highfield Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.84
532548,Highfield Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
532548,Highfield Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
532548,Highfield Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
532548,Highfield Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
532548,Highfield Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.29
532548,Highfield Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
532548,Highfield Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
532548,Highfield Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
532548,Highfield Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
532548,Highfield Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
532548,Highfield Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
532548,Highfield Road Caerleon,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,23.4
532548,Highfield Road Caerleon,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532548,Highfield Road Caerleon,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
532548,Highfield Road Caerleon,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532548,Highfield Road Caerleon,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
532548,Highfield Road Caerleon,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532548,Highfield Road Caerleon,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
532548,Highfield Road Caerleon,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
532548,Highfield Road Caerleon,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
532548,Highfield Road Caerleon,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
532548,Highfield Road Caerleon,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.19
532548,Highfield Road Caerleon,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.91
532548,Highfield Road Caerleon,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.61
532548,Highfield Road Caerleon,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
532548,Highfield Road Caerleon,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
532548,Highfield Road Caerleon,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
532548,Highfield Road Caerleon,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
532548,Highfield Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
532548,Highfield Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
532548,Highfield Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.22
532548,Highfield Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,,L2 Active Power,kW,1.99
532548,Highfield Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,,L1 Active Power,kW,6.87
532548,Highfield Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,,N Current (RMS),A,26.1
532548,Highfield Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
532548,Highfield Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
532548,Highfield Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.87
532548,Highfield Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
532548,Highfield Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
532548,Highfield Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
532548,Highfield Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
532548,Highfield Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
532548,Highfield Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
532548,Highfield Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
532548,Highfield Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
532548,Highfield Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
532548,Highfield Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
532548,Highfield Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
532548,Highfield Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
532548,Highfield Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,23.5
532548,Highfield Road Caerleon,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
532548,Highfield Road Caerleon,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
532548,Highfield Road Caerleon,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532548,Highfield Road Caerleon,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
532548,Highfield Road Caerleon,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
532548,Highfield Road Caerleon,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
532548,Highfield Road Caerleon,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
532548,Highfield Road Caerleon,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.96
532548,Highfield Road Caerleon,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.38
532548,Highfield Road Caerleon,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.13
532548,Highfield Road Caerleon,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
532548,Highfield Road Caerleon,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
532548,Highfield Road Caerleon,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
532548,Highfield Road Caerleon,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
532548,Highfield Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
532548,Highfield Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
532548,Highfield Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.52
532548,Highfield Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.01
532548,Highfield Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,,L1 Active Power,kW,6.86
532548,Highfield Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,,N Current (RMS),A,26.1
532548,Highfield Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
532548,Highfield Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.22
532548,Highfield Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
532548,Highfield Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
532548,Highfield Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
532548,Highfield Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
532548,Highfield Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
532548,Highfield Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.26
532548,Highfield Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
532548,Highfield Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
532548,Highfield Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
532548,Highfield Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
532548,Highfield Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,23.6
532548,Highfield Road Caerleon,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
532548,Highfield Road Caerleon,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
532548,Highfield Road Caerleon,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532548,Highfield Road Caerleon,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
532548,Highfield Road Caerleon,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
532548,Highfield Road Caerleon,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
532548,Highfield Road Caerleon,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
532548,Highfield Road Caerleon,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.79
532548,Highfield Road Caerleon,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.59
532548,Highfield Road Caerleon,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.76
532548,Highfield Road Caerleon,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
532548,Highfield Road Caerleon,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
532548,Highfield Road Caerleon,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
532548,Highfield Road Caerleon,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
532548,Highfield Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
532548,Highfield Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
532548,Highfield Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.42
532548,Highfield Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.1
532548,Highfield Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,,L1 Active Power,kW,7.04
532548,Highfield Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,,N Current (RMS),A,27.4
532548,Highfield Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
532548,Highfield Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
532548,Highfield Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.8
532548,Highfield Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
532548,Highfield Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
532548,Highfield Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
532548,Highfield Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
532548,Highfield Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
532548,Highfield Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.2
532548,Highfield Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
532548,Highfield Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.98
532548,Highfield Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
532548,Highfield Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
532548,Highfield Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
532548,Highfield Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
532548,Highfield Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,23.7
532548,Highfield Road Caerleon,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
532548,Highfield Road Caerleon,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
532548,Highfield Road Caerleon,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532548,Highfield Road Caerleon,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
532548,Highfield Road Caerleon,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
532548,Highfield Road Caerleon,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
532548,Highfield Road Caerleon,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
532548,Highfield Road Caerleon,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.76
532548,Highfield Road Caerleon,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.3
532548,Highfield Road Caerleon,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.22
532548,Highfield Road Caerleon,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
532548,Highfield Road Caerleon,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
532548,Highfield Road Caerleon,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
532548,Highfield Road Caerleon,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
532548,Highfield Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
532548,Highfield Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
532548,Highfield Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.06
532548,Highfield Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.38
532548,Highfield Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,,L1 Active Power,kW,7.37
532548,Highfield Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,,N Current (RMS),A,27.0
532548,Highfield Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
532548,Highfield Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.23
532548,Highfield Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
532548,Highfield Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
532548,Highfield Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
532548,Highfield Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.1
532548,Highfield Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
532548,Highfield Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
532548,Highfield Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.26
532548,Highfield Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
532548,Highfield Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
532548,Highfield Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
532548,Highfield Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,23.8
532548,Highfield Road Caerleon,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
532548,Highfield Road Caerleon,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
532548,Highfield Road Caerleon,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532548,Highfield Road Caerleon,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
532548,Highfield Road Caerleon,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
532548,Highfield Road Caerleon,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
532548,Highfield Road Caerleon,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
532548,Highfield Road Caerleon,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.76
532548,Highfield Road Caerleon,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.53
532548,Highfield Road Caerleon,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.2
532548,Highfield Road Caerleon,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
532548,Highfield Road Caerleon,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
532548,Highfield Road Caerleon,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
532548,Highfield Road Caerleon,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
532548,Highfield Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
532548,Highfield Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
532548,Highfield Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,,L3 Active Power,kW,5.04
532548,Highfield Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.2
532548,Highfield Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,,L1 Active Power,kW,8.84
532548,Highfield Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,,N Current (RMS),A,31.2
532548,Highfield Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
532548,Highfield Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
532548,Highfield Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.18
532548,Highfield Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
532548,Highfield Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.73
532548,Highfield Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
532548,Highfield Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
532548,Highfield Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
532548,Highfield Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
532548,Highfield Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
532548,Highfield Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
532548,Highfield Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
532548,Highfield Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
532548,Highfield Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,23.9
532548,Highfield Road Caerleon,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
532548,Highfield Road Caerleon,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532548,Highfield Road Caerleon,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
532548,Highfield Road Caerleon,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532548,Highfield Road Caerleon,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
532548,Highfield Road Caerleon,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
532548,Highfield Road Caerleon,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
532548,Highfield Road Caerleon,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
532548,Highfield Road Caerleon,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.87
532548,Highfield Road Caerleon,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.42
532548,Highfield Road Caerleon,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.56
532548,Highfield Road Caerleon,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
532548,Highfield Road Caerleon,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
532548,Highfield Road Caerleon,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
532548,Highfield Road Caerleon,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
532548,Highfield Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
532548,Highfield Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
532548,Highfield Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.24
532548,Highfield Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.14
532548,Highfield Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,,L1 Active Power,kW,7.61
532548,Highfield Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,,N Current (RMS),A,29.1
532548,Highfield Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
532548,Highfield Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
532548,Highfield Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.28
532548,Highfield Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
532548,Highfield Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
532548,Highfield Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
532548,Highfield Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
532548,Highfield Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
532548,Highfield Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
532548,Highfield Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
532548,Highfield Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
532548,Highfield Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
532548,Highfield Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,24.0
532548,Highfield Road Caerleon,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
532548,Highfield Road Caerleon,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532548,Highfield Road Caerleon,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
532548,Highfield Road Caerleon,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532548,Highfield Road Caerleon,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
532548,Highfield Road Caerleon,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
532548,Highfield Road Caerleon,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
532548,Highfield Road Caerleon,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
532548,Highfield Road Caerleon,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.55
532548,Highfield Road Caerleon,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.54
532548,Highfield Road Caerleon,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.92
532548,Highfield Road Caerleon,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
532548,Highfield Road Caerleon,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
532548,Highfield Road Caerleon,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
532548,Highfield Road Caerleon,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
532548,Highfield Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
532548,Highfield Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
532548,Highfield Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.71
532548,Highfield Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.0
532548,Highfield Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,,L1 Active Power,kW,6.88
532548,Highfield Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,,N Current (RMS),A,26.0
532548,Highfield Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
532548,Highfield Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
532548,Highfield Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.09
532548,Highfield Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
532548,Highfield Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
532548,Highfield Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
532548,Highfield Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
532548,Highfield Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.32
532548,Highfield Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
