Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
532548,Highfield Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.59
532548,Highfield Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
532548,Highfield Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
532548,Highfield Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
532548,Highfield Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
532548,Highfield Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,24.2
532548,Highfield Road Caerleon,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
532548,Highfield Road Caerleon,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
532548,Highfield Road Caerleon,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532548,Highfield Road Caerleon,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
532548,Highfield Road Caerleon,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
532548,Highfield Road Caerleon,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
532548,Highfield Road Caerleon,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
532548,Highfield Road Caerleon,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.06
532548,Highfield Road Caerleon,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.43
532548,Highfield Road Caerleon,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.04
532548,Highfield Road Caerleon,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
532548,Highfield Road Caerleon,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
532548,Highfield Road Caerleon,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
532548,Highfield Road Caerleon,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
532548,Highfield Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
532548,Highfield Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
532548,Highfield Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,,L3 Active Power,kW,7.97
532548,Highfield Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.46
532548,Highfield Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,,L1 Active Power,kW,7.5
532548,Highfield Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,,N Current (RMS),A,25.6
532548,Highfield Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
532548,Highfield Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
532548,Highfield Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
532548,Highfield Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
532548,Highfield Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
532548,Highfield Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
532548,Highfield Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
532548,Highfield Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.17
532548,Highfield Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.31
532548,Highfield Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
532548,Highfield Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
532548,Highfield Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
532548,Highfield Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
532548,Highfield Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
532548,Highfield Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
532548,Highfield Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,24.3
532548,Highfield Road Caerleon,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
532548,Highfield Road Caerleon,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532548,Highfield Road Caerleon,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
532548,Highfield Road Caerleon,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532548,Highfield Road Caerleon,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
532548,Highfield Road Caerleon,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
532548,Highfield Road Caerleon,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
532548,Highfield Road Caerleon,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
532548,Highfield Road Caerleon,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.8
532548,Highfield Road Caerleon,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.4
532548,Highfield Road Caerleon,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.73
532548,Highfield Road Caerleon,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
532548,Highfield Road Caerleon,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
532548,Highfield Road Caerleon,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
532548,Highfield Road Caerleon,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
532548,Highfield Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
532548,Highfield Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
532548,Highfield Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.88
532548,Highfield Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,,L2 Active Power,kW,4.0
532548,Highfield Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,,L1 Active Power,kW,4.07
532548,Highfield Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,,N Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.83
532548,Highfield Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
532548,Highfield Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
532548,Highfield Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
532548,Highfield Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
532548,Highfield Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
532548,Highfield Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
532548,Highfield Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
532548,Highfield Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
532548,Highfield Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
532548,Highfield Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
532548,Highfield Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
532548,Highfield Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
532548,Highfield Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,27.0
532548,Highfield Road Caerleon,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
532548,Highfield Road Caerleon,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
532548,Highfield Road Caerleon,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532548,Highfield Road Caerleon,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
532548,Highfield Road Caerleon,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
532548,Highfield Road Caerleon,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
532548,Highfield Road Caerleon,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
532548,Highfield Road Caerleon,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.88
532548,Highfield Road Caerleon,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.8
532548,Highfield Road Caerleon,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.12
532548,Highfield Road Caerleon,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
532548,Highfield Road Caerleon,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
532548,Highfield Road Caerleon,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
532548,Highfield Road Caerleon,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
532548,Highfield Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
532548,Highfield Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
532548,Highfield Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.0
532548,Highfield Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,,L2 Active Power,kW,4.27
532548,Highfield Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,,L1 Active Power,kW,4.89
532548,Highfield Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,,N Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
532548,Highfield Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
532548,Highfield Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
532548,Highfield Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
532548,Highfield Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
532548,Highfield Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
532548,Highfield Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
532548,Highfield Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
532548,Highfield Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
532548,Highfield Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
532548,Highfield Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
532548,Highfield Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,27.1
532548,Highfield Road Caerleon,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532548,Highfield Road Caerleon,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
532548,Highfield Road Caerleon,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
532548,Highfield Road Caerleon,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532548,Highfield Road Caerleon,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
532548,Highfield Road Caerleon,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
532548,Highfield Road Caerleon,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
532548,Highfield Road Caerleon,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
532548,Highfield Road Caerleon,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.58
532548,Highfield Road Caerleon,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.95
532548,Highfield Road Caerleon,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.83
532548,Highfield Road Caerleon,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
532548,Highfield Road Caerleon,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
532548,Highfield Road Caerleon,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
532548,Highfield Road Caerleon,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
532548,Highfield Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
532548,Highfield Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.84
532548,Highfield Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.25
532548,Highfield Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.82
532548,Highfield Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,,N Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
532548,Highfield Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
532548,Highfield Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.93
532548,Highfield Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
532548,Highfield Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
532548,Highfield Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
532548,Highfield Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
532548,Highfield Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.33
532548,Highfield Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
532548,Highfield Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
532548,Highfield Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
532548,Highfield Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
532548,Highfield Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
532548,Highfield Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
532548,Highfield Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
532548,Highfield Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,27.2
532548,Highfield Road Caerleon,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
532548,Highfield Road Caerleon,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532548,Highfield Road Caerleon,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
532548,Highfield Road Caerleon,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532548,Highfield Road Caerleon,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
532548,Highfield Road Caerleon,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
532548,Highfield Road Caerleon,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
532548,Highfield Road Caerleon,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
532548,Highfield Road Caerleon,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.01
532548,Highfield Road Caerleon,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.69
532548,Highfield Road Caerleon,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.8
532548,Highfield Road Caerleon,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
532548,Highfield Road Caerleon,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
532548,Highfield Road Caerleon,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
532548,Highfield Road Caerleon,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
532548,Highfield Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
532548,Highfield Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
532548,Highfield Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.04
532548,Highfield Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.93
532548,Highfield Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.84
532548,Highfield Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,,N Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
532548,Highfield Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
532548,Highfield Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
532548,Highfield Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.61
532548,Highfield Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
532548,Highfield Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
532548,Highfield Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
532548,Highfield Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
532548,Highfield Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
532548,Highfield Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.33
532548,Highfield Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
532548,Highfield Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
532548,Highfield Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
532548,Highfield Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
532548,Highfield Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
532548,Highfield Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
532548,Highfield Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,27.4
532548,Highfield Road Caerleon,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
532548,Highfield Road Caerleon,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
532548,Highfield Road Caerleon,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532548,Highfield Road Caerleon,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
532548,Highfield Road Caerleon,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
532548,Highfield Road Caerleon,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
532548,Highfield Road Caerleon,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
532548,Highfield Road Caerleon,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.63
532548,Highfield Road Caerleon,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.84
532548,Highfield Road Caerleon,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.66
532548,Highfield Road Caerleon,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
532548,Highfield Road Caerleon,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
532548,Highfield Road Caerleon,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
532548,Highfield Road Caerleon,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
532548,Highfield Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
532548,Highfield Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.73
532548,Highfield Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.99
532548,Highfield Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.87
532548,Highfield Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,,N Current (RMS),A,20.9
532548,Highfield Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
532548,Highfield Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
532548,Highfield Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
532548,Highfield Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.95
532548,Highfield Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
532548,Highfield Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
532548,Highfield Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
532548,Highfield Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.22
532548,Highfield Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
532548,Highfield Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
532548,Highfield Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
532548,Highfield Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
532548,Highfield Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
532548,Highfield Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
532548,Highfield Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
532548,Highfield Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
532548,Highfield Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
532548,Highfield Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
532548,Highfield Road Caerleon,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,27.6
532548,Highfield Road Caerleon,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
532548,Highfield Road Caerleon,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532548,Highfield Road Caerleon,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
532548,Highfield Road Caerleon,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532548,Highfield Road Caerleon,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
532548,Highfield Road Caerleon,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
532548,Highfield Road Caerleon,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
532548,Highfield Road Caerleon,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
532548,Highfield Road Caerleon,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.32
532548,Highfield Road Caerleon,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.44
532548,Highfield Road Caerleon,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.15
532548,Highfield Road Caerleon,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
532548,Highfield Road Caerleon,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
532548,Highfield Road Caerleon,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
532548,Highfield Road Caerleon,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
532548,Highfield Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
532548,Highfield Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.88
532548,Highfield Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.38
532548,Highfield Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.82
532548,Highfield Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,,N Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
532548,Highfield Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
532548,Highfield Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
532548,Highfield Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
532548,Highfield Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
532548,Highfield Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
532548,Highfield Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.23
532548,Highfield Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
532548,Highfield Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
532548,Highfield Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
532548,Highfield Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
532548,Highfield Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
532548,Highfield Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
532548,Highfield Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
532548,Highfield Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
532548,Highfield Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
532548,Highfield Road Caerleon,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,27.8
532548,Highfield Road Caerleon,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
