Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
532548,Highfield Road Caerleon,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
532548,Highfield Road Caerleon,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532548,Highfield Road Caerleon,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
532548,Highfield Road Caerleon,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
532548,Highfield Road Caerleon,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
532548,Highfield Road Caerleon,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
532548,Highfield Road Caerleon,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.6
532548,Highfield Road Caerleon,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.07
532548,Highfield Road Caerleon,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.24
532548,Highfield Road Caerleon,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
532548,Highfield Road Caerleon,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
532548,Highfield Road Caerleon,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
532548,Highfield Road Caerleon,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
532548,Highfield Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
532548,Highfield Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.78
532548,Highfield Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.18
532548,Highfield Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.84
532548,Highfield Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,,N Current (RMS),A,18.7
532548,Highfield Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
532548,Highfield Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
532548,Highfield Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
532548,Highfield Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
532548,Highfield Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.3
532548,Highfield Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
532548,Highfield Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.39
532548,Highfield Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
532548,Highfield Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
532548,Highfield Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.29
532548,Highfield Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
532548,Highfield Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
532548,Highfield Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
532548,Highfield Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
532548,Highfield Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
532548,Highfield Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,27.9
532548,Highfield Road Caerleon,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
532548,Highfield Road Caerleon,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532548,Highfield Road Caerleon,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
532548,Highfield Road Caerleon,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532548,Highfield Road Caerleon,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
532548,Highfield Road Caerleon,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
532548,Highfield Road Caerleon,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
532548,Highfield Road Caerleon,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
532548,Highfield Road Caerleon,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.42
532548,Highfield Road Caerleon,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.17
532548,Highfield Road Caerleon,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.74
532548,Highfield Road Caerleon,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
532548,Highfield Road Caerleon,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
532548,Highfield Road Caerleon,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
532548,Highfield Road Caerleon,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
532548,Highfield Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
532548,Highfield Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,,L3 Active Power,kW,5.69
532548,Highfield Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.27
532548,Highfield Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,,L1 Active Power,kW,8.58
532548,Highfield Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,,N Current (RMS),A,28.0
532548,Highfield Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
532548,Highfield Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
532548,Highfield Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
532548,Highfield Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
532548,Highfield Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.85
532548,Highfield Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
532548,Highfield Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.99
532548,Highfield Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
532548,Highfield Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
532548,Highfield Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
532548,Highfield Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.26
532548,Highfield Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
532548,Highfield Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
532548,Highfield Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
532548,Highfield Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
532548,Highfield Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,28.1
532548,Highfield Road Caerleon,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
532548,Highfield Road Caerleon,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
532548,Highfield Road Caerleon,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532548,Highfield Road Caerleon,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
532548,Highfield Road Caerleon,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
532548,Highfield Road Caerleon,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
532548,Highfield Road Caerleon,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
532548,Highfield Road Caerleon,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.47
532548,Highfield Road Caerleon,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.59
532548,Highfield Road Caerleon,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.05
532548,Highfield Road Caerleon,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
532548,Highfield Road Caerleon,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
532548,Highfield Road Caerleon,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
532548,Highfield Road Caerleon,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
532548,Highfield Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
532548,Highfield Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.83
532548,Highfield Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.76
532548,Highfield Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,,L1 Active Power,kW,6.57
532548,Highfield Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,,N Current (RMS),A,20.9
532548,Highfield Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
532548,Highfield Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
532548,Highfield Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.16
532548,Highfield Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
532548,Highfield Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
532548,Highfield Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
532548,Highfield Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
532548,Highfield Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
532548,Highfield Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
532548,Highfield Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
532548,Highfield Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
532548,Highfield Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
532548,Highfield Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,28.2
532548,Highfield Road Caerleon,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
532548,Highfield Road Caerleon,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
532548,Highfield Road Caerleon,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532548,Highfield Road Caerleon,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
532548,Highfield Road Caerleon,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
532548,Highfield Road Caerleon,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
532548,Highfield Road Caerleon,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
532548,Highfield Road Caerleon,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.68
532548,Highfield Road Caerleon,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
532548,Highfield Road Caerleon,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.71
532548,Highfield Road Caerleon,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
532548,Highfield Road Caerleon,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
532548,Highfield Road Caerleon,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
532548,Highfield Road Caerleon,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
532548,Highfield Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
532548,Highfield Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,,L3 Active Power,kW,8.08
532548,Highfield Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.91
532548,Highfield Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,,L1 Active Power,kW,8.1
532548,Highfield Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,,N Current (RMS),A,27.0
532548,Highfield Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
532548,Highfield Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
532548,Highfield Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
532548,Highfield Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.98
532548,Highfield Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
532548,Highfield Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.44
532548,Highfield Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
532548,Highfield Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
532548,Highfield Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
532548,Highfield Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
532548,Highfield Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
532548,Highfield Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
532548,Highfield Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
532548,Highfield Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
532548,Highfield Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,28.3
532548,Highfield Road Caerleon,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
532548,Highfield Road Caerleon,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
532548,Highfield Road Caerleon,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532548,Highfield Road Caerleon,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
532548,Highfield Road Caerleon,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
532548,Highfield Road Caerleon,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
532548,Highfield Road Caerleon,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
532548,Highfield Road Caerleon,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.38
532548,Highfield Road Caerleon,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.11
532548,Highfield Road Caerleon,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.34
532548,Highfield Road Caerleon,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
532548,Highfield Road Caerleon,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
532548,Highfield Road Caerleon,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
532548,Highfield Road Caerleon,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
532548,Highfield Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
532548,Highfield Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.9
532548,Highfield Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.69
532548,Highfield Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,,L1 Active Power,kW,7.05
532548,Highfield Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,,N Current (RMS),A,24.5
532548,Highfield Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
532548,Highfield Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
532548,Highfield Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.39
532548,Highfield Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
532548,Highfield Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
532548,Highfield Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
532548,Highfield Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.2
532548,Highfield Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
532548,Highfield Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
532548,Highfield Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
532548,Highfield Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
532548,Highfield Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
532548,Highfield Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
532548,Highfield Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
532548,Highfield Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
532548,Highfield Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,28.4
532548,Highfield Road Caerleon,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532548,Highfield Road Caerleon,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
532548,Highfield Road Caerleon,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532548,Highfield Road Caerleon,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
532548,Highfield Road Caerleon,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532548,Highfield Road Caerleon,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
532548,Highfield Road Caerleon,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
532548,Highfield Road Caerleon,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
532548,Highfield Road Caerleon,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
532548,Highfield Road Caerleon,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.17
532548,Highfield Road Caerleon,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.79
532548,Highfield Road Caerleon,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.97
532548,Highfield Road Caerleon,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
532548,Highfield Road Caerleon,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
532548,Highfield Road Caerleon,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
532548,Highfield Road Caerleon,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
532548,Highfield Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
532548,Highfield Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.7
532548,Highfield Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,,L2 Active Power,kW,6.46
532548,Highfield Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.57
532548,Highfield Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,,N Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
532548,Highfield Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
532548,Highfield Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
532548,Highfield Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.51
532548,Highfield Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
532548,Highfield Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.76
532548,Highfield Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
532548,Highfield Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
532548,Highfield Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
532548,Highfield Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
532548,Highfield Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
532548,Highfield Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
532548,Highfield Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
532548,Highfield Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
532548,Highfield Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,28.6
532548,Highfield Road Caerleon,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
532548,Highfield Road Caerleon,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532548,Highfield Road Caerleon,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
532548,Highfield Road Caerleon,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532548,Highfield Road Caerleon,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
532548,Highfield Road Caerleon,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
532548,Highfield Road Caerleon,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
532548,Highfield Road Caerleon,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
532548,Highfield Road Caerleon,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.19
532548,Highfield Road Caerleon,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.85
532548,Highfield Road Caerleon,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.71
532548,Highfield Road Caerleon,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
532548,Highfield Road Caerleon,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
532548,Highfield Road Caerleon,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
532548,Highfield Road Caerleon,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
532548,Highfield Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
532548,Highfield Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,,L3 Active Power,kW,8.99
532548,Highfield Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,,L2 Active Power,kW,5.45
532548,Highfield Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,,L1 Active Power,kW,5.51
532548,Highfield Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,,N Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
532548,Highfield Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
532548,Highfield Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
532548,Highfield Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.85
532548,Highfield Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.01
532548,Highfield Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.98
532548,Highfield Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
532548,Highfield Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
532548,Highfield Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
532548,Highfield Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
532548,Highfield Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
532548,Highfield Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
532548,Highfield Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
532548,Highfield Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
532548,Highfield Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
532548,Highfield Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
532548,Highfield Road Caerleon,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,28.7
532548,Highfield Road Caerleon,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
532548,Highfield Road Caerleon,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532548,Highfield Road Caerleon,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
532548,Highfield Road Caerleon,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532548,Highfield Road Caerleon,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
532548,Highfield Road Caerleon,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
532548,Highfield Road Caerleon,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
532548,Highfield Road Caerleon,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
532548,Highfield Road Caerleon,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.64
532548,Highfield Road Caerleon,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.39
532548,Highfield Road Caerleon,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.39
532548,Highfield Road Caerleon,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
532548,Highfield Road Caerleon,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
532548,Highfield Road Caerleon,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
532548,Highfield Road Caerleon,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
532548,Highfield Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
532548,Highfield Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,,L3 Active Power,kW,10.33
532548,Highfield Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.78
532548,Highfield Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.18
532548,Highfield Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,,N Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
532548,Highfield Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
