Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
532548,Highfield Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.31
532548,Highfield Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.22
532548,Highfield Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.19
532548,Highfield Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
532548,Highfield Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
532548,Highfield Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.7
532548,Highfield Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
532548,Highfield Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
532548,Highfield Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
532548,Highfield Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
532548,Highfield Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
532548,Highfield Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
532548,Highfield Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
532548,Highfield Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
532548,Highfield Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,28.8
532548,Highfield Road Caerleon,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
532548,Highfield Road Caerleon,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
532548,Highfield Road Caerleon,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532548,Highfield Road Caerleon,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
532548,Highfield Road Caerleon,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
532548,Highfield Road Caerleon,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
532548,Highfield Road Caerleon,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
532548,Highfield Road Caerleon,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.7
532548,Highfield Road Caerleon,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.79
532548,Highfield Road Caerleon,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.68
532548,Highfield Road Caerleon,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
532548,Highfield Road Caerleon,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
532548,Highfield Road Caerleon,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
532548,Highfield Road Caerleon,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
532548,Highfield Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
532548,Highfield Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
532548,Highfield Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,,L3 Active Power,kW,6.69
532548,Highfield Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,,L2 Active Power,kW,4.22
532548,Highfield Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,,L1 Active Power,kW,5.21
532548,Highfield Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,,N Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
532548,Highfield Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
532548,Highfield Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
532548,Highfield Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.93
532548,Highfield Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
532548,Highfield Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.24
532548,Highfield Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
532548,Highfield Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
532548,Highfield Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
532548,Highfield Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
532548,Highfield Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
532548,Highfield Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
532548,Highfield Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
532548,Highfield Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
532548,Highfield Road Caerleon,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,28.9
532548,Highfield Road Caerleon,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
532548,Highfield Road Caerleon,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532548,Highfield Road Caerleon,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
532548,Highfield Road Caerleon,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532548,Highfield Road Caerleon,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
532548,Highfield Road Caerleon,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
532548,Highfield Road Caerleon,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
532548,Highfield Road Caerleon,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
532548,Highfield Road Caerleon,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.74
532548,Highfield Road Caerleon,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.17
532548,Highfield Road Caerleon,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.61
532548,Highfield Road Caerleon,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
532548,Highfield Road Caerleon,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
532548,Highfield Road Caerleon,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
532548,Highfield Road Caerleon,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
532548,Highfield Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
532548,Highfield Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
532548,Highfield Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,,L3 Active Power,kW,6.78
532548,Highfield Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,,L2 Active Power,kW,5.68
532548,Highfield Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,,L1 Active Power,kW,6.56
532548,Highfield Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,,N Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
532548,Highfield Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
532548,Highfield Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
532548,Highfield Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
532548,Highfield Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.28
532548,Highfield Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
532548,Highfield Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
532548,Highfield Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
532548,Highfield Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.3
532548,Highfield Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
532548,Highfield Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
532548,Highfield Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
532548,Highfield Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
532548,Highfield Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
532548,Highfield Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
532548,Highfield Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
532548,Highfield Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
532548,Highfield Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.05
532548,Highfield Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
532548,Highfield Road Caerleon,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,29.0
532548,Highfield Road Caerleon,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
532548,Highfield Road Caerleon,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
532548,Highfield Road Caerleon,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532548,Highfield Road Caerleon,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
532548,Highfield Road Caerleon,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
532548,Highfield Road Caerleon,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
532548,Highfield Road Caerleon,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
532548,Highfield Road Caerleon,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.14
532548,Highfield Road Caerleon,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.85
532548,Highfield Road Caerleon,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.12
532548,Highfield Road Caerleon,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
532548,Highfield Road Caerleon,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
532548,Highfield Road Caerleon,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
532548,Highfield Road Caerleon,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
532548,Highfield Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
532548,Highfield Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,,L3 Active Power,kW,9.19
532548,Highfield Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,,L2 Active Power,kW,4.76
532548,Highfield Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,,L1 Active Power,kW,6.12
532548,Highfield Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,,N Current (RMS),A,22.5
532548,Highfield Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
532548,Highfield Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
532548,Highfield Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
532548,Highfield Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
532548,Highfield Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.0
532548,Highfield Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.71
532548,Highfield Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.91
532548,Highfield Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
532548,Highfield Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.0
532548,Highfield Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
532548,Highfield Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
532548,Highfield Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
532548,Highfield Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
532548,Highfield Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
532548,Highfield Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
532548,Highfield Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
532548,Highfield Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
532548,Highfield Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
532548,Highfield Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
532548,Highfield Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
532548,Highfield Road Caerleon,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,29.2
532548,Highfield Road Caerleon,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
532548,Highfield Road Caerleon,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
532548,Highfield Road Caerleon,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532548,Highfield Road Caerleon,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
532548,Highfield Road Caerleon,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
532548,Highfield Road Caerleon,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
532548,Highfield Road Caerleon,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
532548,Highfield Road Caerleon,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.56
532548,Highfield Road Caerleon,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.64
532548,Highfield Road Caerleon,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.3
532548,Highfield Road Caerleon,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
532548,Highfield Road Caerleon,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
532548,Highfield Road Caerleon,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
532548,Highfield Road Caerleon,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
532548,Highfield Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
532548,Highfield Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,,L3 Active Power,kW,5.8
532548,Highfield Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.14
532548,Highfield Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,,L1 Active Power,kW,7.5
532548,Highfield Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,,N Current (RMS),A,22.1
532548,Highfield Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
532548,Highfield Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
532548,Highfield Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
532548,Highfield Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.54
532548,Highfield Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.74
532548,Highfield Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.59
532548,Highfield Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
532548,Highfield Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.6
532548,Highfield Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
532548,Highfield Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
532548,Highfield Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
532548,Highfield Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
532548,Highfield Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
532548,Highfield Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
532548,Highfield Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
532548,Highfield Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
532548,Highfield Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
532548,Highfield Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
532548,Highfield Road Caerleon,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,29.3
532548,Highfield Road Caerleon,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
532548,Highfield Road Caerleon,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
532548,Highfield Road Caerleon,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532548,Highfield Road Caerleon,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
532548,Highfield Road Caerleon,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
532548,Highfield Road Caerleon,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
532548,Highfield Road Caerleon,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
532548,Highfield Road Caerleon,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.92
532548,Highfield Road Caerleon,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.19
532548,Highfield Road Caerleon,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.5
532548,Highfield Road Caerleon,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
532548,Highfield Road Caerleon,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
532548,Highfield Road Caerleon,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
532548,Highfield Road Caerleon,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
532548,Highfield Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
532548,Highfield Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
532548,Highfield Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,,L3 Active Power,kW,5.03
532548,Highfield Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.54
532548,Highfield Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,,L1 Active Power,kW,6.31
532548,Highfield Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,,N Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
532548,Highfield Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
532548,Highfield Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.89
532548,Highfield Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.21
532548,Highfield Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.57
532548,Highfield Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
532548,Highfield Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
532548,Highfield Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
532548,Highfield Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
532548,Highfield Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
532548,Highfield Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
532548,Highfield Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
532548,Highfield Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
532548,Highfield Road Caerleon,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,29.4
532548,Highfield Road Caerleon,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
532548,Highfield Road Caerleon,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
532548,Highfield Road Caerleon,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532548,Highfield Road Caerleon,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
532548,Highfield Road Caerleon,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
532548,Highfield Road Caerleon,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
532548,Highfield Road Caerleon,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
532548,Highfield Road Caerleon,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.56
532548,Highfield Road Caerleon,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.77
532548,Highfield Road Caerleon,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.25
532548,Highfield Road Caerleon,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
532548,Highfield Road Caerleon,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
532548,Highfield Road Caerleon,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
532548,Highfield Road Caerleon,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
532548,Highfield Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
532548,Highfield Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
532548,Highfield Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,,L3 Active Power,kW,7.75
532548,Highfield Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,,L2 Active Power,kW,3.88
532548,Highfield Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,,L1 Active Power,kW,5.84
532548,Highfield Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,,N Current (RMS),A,23.1
532548,Highfield Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
532548,Highfield Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
532548,Highfield Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
532548,Highfield Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
532548,Highfield Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.57
532548,Highfield Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.47
532548,Highfield Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.56
532548,Highfield Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
532548,Highfield Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
532548,Highfield Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
532548,Highfield Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
532548,Highfield Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
532548,Highfield Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
532548,Highfield Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
532548,Highfield Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
532548,Highfield Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
532548,Highfield Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
532548,Highfield Road Caerleon,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,29.4
532548,Highfield Road Caerleon,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
532548,Highfield Road Caerleon,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
532548,Highfield Road Caerleon,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532548,Highfield Road Caerleon,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
532548,Highfield Road Caerleon,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
532548,Highfield Road Caerleon,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
532548,Highfield Road Caerleon,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
532548,Highfield Road Caerleon,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.9
532548,Highfield Road Caerleon,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.69
532548,Highfield Road Caerleon,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.47
532548,Highfield Road Caerleon,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
532548,Highfield Road Caerleon,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
532548,Highfield Road Caerleon,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
532548,Highfield Road Caerleon,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
532548,Highfield Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
532548,Highfield Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,,L3 Active Power,kW,8.0
532548,Highfield Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,,L2 Active Power,kW,5.28
532548,Highfield Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,,L1 Active Power,kW,5.75
532548,Highfield Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,,N Current (RMS),A,20.3
532548,Highfield Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
532548,Highfield Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
532548,Highfield Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
532548,Highfield Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.32
532548,Highfield Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.5
532548,Highfield Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.43
532548,Highfield Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
532548,Highfield Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
532548,Highfield Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
532548,Highfield Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
532548,Highfield Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
532548,Highfield Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
532548,Highfield Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
532548,Highfield Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
532548,Highfield Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
