Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
532548,Highfield Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
532548,Highfield Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
532548,Highfield Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,29.5
532548,Highfield Road Caerleon,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
532548,Highfield Road Caerleon,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
532548,Highfield Road Caerleon,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532548,Highfield Road Caerleon,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
532548,Highfield Road Caerleon,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
532548,Highfield Road Caerleon,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
532548,Highfield Road Caerleon,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
532548,Highfield Road Caerleon,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.1
532548,Highfield Road Caerleon,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
532548,Highfield Road Caerleon,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.03
532548,Highfield Road Caerleon,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
532548,Highfield Road Caerleon,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
532548,Highfield Road Caerleon,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
532548,Highfield Road Caerleon,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
532548,Highfield Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
532548,Highfield Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
532548,Highfield Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,,L3 Active Power,kW,5.58
532548,Highfield Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.31
532548,Highfield Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.89
532548,Highfield Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,,N Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
532548,Highfield Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
532548,Highfield Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
532548,Highfield Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
532548,Highfield Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.49
532548,Highfield Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.02
532548,Highfield Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.92
532548,Highfield Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
532548,Highfield Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.4
532548,Highfield Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
532548,Highfield Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
532548,Highfield Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
532548,Highfield Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
532548,Highfield Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
532548,Highfield Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
532548,Highfield Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
532548,Highfield Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.67
532548,Highfield Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
532548,Highfield Road Caerleon,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,29.6
532548,Highfield Road Caerleon,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
532548,Highfield Road Caerleon,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
532548,Highfield Road Caerleon,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532548,Highfield Road Caerleon,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
532548,Highfield Road Caerleon,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
532548,Highfield Road Caerleon,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
532548,Highfield Road Caerleon,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
532548,Highfield Road Caerleon,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.21
532548,Highfield Road Caerleon,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.06
532548,Highfield Road Caerleon,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.32
532548,Highfield Road Caerleon,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
532548,Highfield Road Caerleon,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
532548,Highfield Road Caerleon,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
532548,Highfield Road Caerleon,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
532548,Highfield Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
532548,Highfield Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
532548,Highfield Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,,L3 Active Power,kW,4.4
532548,Highfield Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,,L2 Active Power,kW,3.25
532548,Highfield Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,,L1 Active Power,kW,8.28
532548,Highfield Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,,N Current (RMS),A,30.5
532548,Highfield Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
532548,Highfield Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.3
532548,Highfield Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.48
532548,Highfield Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.87
532548,Highfield Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
532548,Highfield Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.5
532548,Highfield Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
532548,Highfield Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
532548,Highfield Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
532548,Highfield Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
532548,Highfield Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
532548,Highfield Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
532548,Highfield Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
532548,Highfield Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
532548,Highfield Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
532548,Highfield Road Caerleon,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,29.7
532548,Highfield Road Caerleon,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532548,Highfield Road Caerleon,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
532548,Highfield Road Caerleon,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
532548,Highfield Road Caerleon,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532548,Highfield Road Caerleon,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
532548,Highfield Road Caerleon,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
532548,Highfield Road Caerleon,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
532548,Highfield Road Caerleon,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
532548,Highfield Road Caerleon,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.64
532548,Highfield Road Caerleon,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.18
532548,Highfield Road Caerleon,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.97
532548,Highfield Road Caerleon,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
532548,Highfield Road Caerleon,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
532548,Highfield Road Caerleon,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
532548,Highfield Road Caerleon,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
532548,Highfield Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
532548,Highfield Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,,L3 Active Power,kW,4.05
532548,Highfield Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,,L2 Active Power,kW,4.46
532548,Highfield Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,,L1 Active Power,kW,10.01
532548,Highfield Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,,N Current (RMS),A,33.2
532548,Highfield Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
532548,Highfield Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
532548,Highfield Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
532548,Highfield Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.22
532548,Highfield Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.17
532548,Highfield Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.34
532548,Highfield Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
532548,Highfield Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.8
532548,Highfield Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
532548,Highfield Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
532548,Highfield Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
532548,Highfield Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
532548,Highfield Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
532548,Highfield Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
532548,Highfield Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
532548,Highfield Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.91
532548,Highfield Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
532548,Highfield Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
532548,Highfield Road Caerleon,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,29.8
532548,Highfield Road Caerleon,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
532548,Highfield Road Caerleon,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
532548,Highfield Road Caerleon,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532548,Highfield Road Caerleon,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
532548,Highfield Road Caerleon,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
532548,Highfield Road Caerleon,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
532548,Highfield Road Caerleon,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
532548,Highfield Road Caerleon,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.65
532548,Highfield Road Caerleon,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.67
532548,Highfield Road Caerleon,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.25
532548,Highfield Road Caerleon,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
532548,Highfield Road Caerleon,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
532548,Highfield Road Caerleon,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
532548,Highfield Road Caerleon,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
532548,Highfield Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
532548,Highfield Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,,L3 Active Power,kW,3.86
532548,Highfield Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,,L2 Active Power,kW,4.19
532548,Highfield Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,,L1 Active Power,kW,8.09
532548,Highfield Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,,N Current (RMS),A,25.3
532548,Highfield Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
532548,Highfield Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
532548,Highfield Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
532548,Highfield Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.44
532548,Highfield Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.18
532548,Highfield Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.77
532548,Highfield Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.8
532548,Highfield Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.2
532548,Highfield Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.4
532548,Highfield Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
532548,Highfield Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
532548,Highfield Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
532548,Highfield Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
532548,Highfield Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
532548,Highfield Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
532548,Highfield Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
532548,Highfield Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.23
532548,Highfield Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
532548,Highfield Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
532548,Highfield Road Caerleon,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,29.8
532548,Highfield Road Caerleon,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
532548,Highfield Road Caerleon,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532548,Highfield Road Caerleon,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
532548,Highfield Road Caerleon,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532548,Highfield Road Caerleon,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
532548,Highfield Road Caerleon,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
532548,Highfield Road Caerleon,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
532548,Highfield Road Caerleon,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
532548,Highfield Road Caerleon,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.03
532548,Highfield Road Caerleon,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.45
532548,Highfield Road Caerleon,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.31
532548,Highfield Road Caerleon,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
532548,Highfield Road Caerleon,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
532548,Highfield Road Caerleon,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
532548,Highfield Road Caerleon,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
532548,Highfield Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,,L3 Active Power,kW,4.21
532548,Highfield Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,,L2 Active Power,kW,6.43
532548,Highfield Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,,L1 Active Power,kW,10.01
532548,Highfield Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,,N Current (RMS),A,27.0
532548,Highfield Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
532548,Highfield Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
532548,Highfield Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
532548,Highfield Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.05
532548,Highfield Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.28
532548,Highfield Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.79
532548,Highfield Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
532548,Highfield Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.5
532548,Highfield Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
532548,Highfield Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
532548,Highfield Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
532548,Highfield Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
532548,Highfield Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
532548,Highfield Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
532548,Highfield Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
532548,Highfield Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
532548,Highfield Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
532548,Highfield Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
532548,Highfield Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
532548,Highfield Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
532548,Highfield Road Caerleon,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,29.9
532548,Highfield Road Caerleon,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
532548,Highfield Road Caerleon,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
532548,Highfield Road Caerleon,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532548,Highfield Road Caerleon,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
532548,Highfield Road Caerleon,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
532548,Highfield Road Caerleon,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
532548,Highfield Road Caerleon,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
532548,Highfield Road Caerleon,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.44
532548,Highfield Road Caerleon,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.55
532548,Highfield Road Caerleon,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.43
532548,Highfield Road Caerleon,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
532548,Highfield Road Caerleon,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
532548,Highfield Road Caerleon,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
532548,Highfield Road Caerleon,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
532548,Highfield Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,,L3 Active Power,kW,6.17
532548,Highfield Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,,L2 Active Power,kW,6.66
532548,Highfield Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,,L1 Active Power,kW,8.02
532548,Highfield Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,,N Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
532548,Highfield Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
532548,Highfield Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
532548,Highfield Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
532548,Highfield Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.08
532548,Highfield Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.24
532548,Highfield Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.2
532548,Highfield Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
532548,Highfield Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
532548,Highfield Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
532548,Highfield Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
532548,Highfield Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
532548,Highfield Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
532548,Highfield Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
532548,Highfield Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
532548,Highfield Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
532548,Highfield Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
532548,Highfield Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
532548,Highfield Road Caerleon,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,30.0
532548,Highfield Road Caerleon,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532548,Highfield Road Caerleon,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
532548,Highfield Road Caerleon,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
532548,Highfield Road Caerleon,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532548,Highfield Road Caerleon,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
532548,Highfield Road Caerleon,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
532548,Highfield Road Caerleon,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
532548,Highfield Road Caerleon,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
532548,Highfield Road Caerleon,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.24
532548,Highfield Road Caerleon,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.75
532548,Highfield Road Caerleon,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.08
532548,Highfield Road Caerleon,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
532548,Highfield Road Caerleon,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
532548,Highfield Road Caerleon,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
532548,Highfield Road Caerleon,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
532548,Highfield Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,,L3 Active Power,kW,12.35
532548,Highfield Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,,L2 Active Power,kW,8.69
532548,Highfield Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,,L1 Active Power,kW,13.3
532548,Highfield Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,,N Current (RMS),A,36.7
532548,Highfield Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
532548,Highfield Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
532548,Highfield Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.8
532548,Highfield Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
532548,Highfield Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
532548,Highfield Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.35
532548,Highfield Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.11
532548,Highfield Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
532548,Highfield Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
532548,Highfield Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
532548,Highfield Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
532548,Highfield Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
532548,Highfield Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
532548,Highfield Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
532548,Highfield Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
532548,Highfield Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
532548,Highfield Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
532548,Highfield Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
532548,Highfield Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.05
532548,Highfield Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
532548,Highfield Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
532548,Highfield Road Caerleon,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,30.0
532548,Highfield Road Caerleon,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532548,Highfield Road Caerleon,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
532548,Highfield Road Caerleon,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
