Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
532548,Highfield Road Caerleon,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532548,Highfield Road Caerleon,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
532548,Highfield Road Caerleon,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
532548,Highfield Road Caerleon,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
532548,Highfield Road Caerleon,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.97
532548,Highfield Road Caerleon,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.72
532548,Highfield Road Caerleon,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.38
532548,Highfield Road Caerleon,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
532548,Highfield Road Caerleon,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
532548,Highfield Road Caerleon,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
532548,Highfield Road Caerleon,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
532548,Highfield Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
532548,Highfield Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,,L3 Active Power,kW,5.44
532548,Highfield Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,,L2 Active Power,kW,8.68
532548,Highfield Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,,L1 Active Power,kW,15.77
532548,Highfield Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,,N Current (RMS),A,44.6
532548,Highfield Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
532548,Highfield Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
532548,Highfield Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.2
532548,Highfield Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.77
532548,Highfield Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.03
532548,Highfield Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.85
532548,Highfield Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.9
532548,Highfield Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
532548,Highfield Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
532548,Highfield Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
532548,Highfield Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
532548,Highfield Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
532548,Highfield Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
532548,Highfield Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
532548,Highfield Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
532548,Highfield Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
532548,Highfield Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
532548,Highfield Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.99
532548,Highfield Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
532548,Highfield Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
532548,Highfield Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
532548,Highfield Road Caerleon,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,30.0
532548,Highfield Road Caerleon,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
532548,Highfield Road Caerleon,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
532548,Highfield Road Caerleon,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532548,Highfield Road Caerleon,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
532548,Highfield Road Caerleon,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
532548,Highfield Road Caerleon,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
532548,Highfield Road Caerleon,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.96
532548,Highfield Road Caerleon,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.37
532548,Highfield Road Caerleon,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.76
532548,Highfield Road Caerleon,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
532548,Highfield Road Caerleon,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
532548,Highfield Road Caerleon,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
532548,Highfield Road Caerleon,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
532548,Highfield Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
532548,Highfield Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,,L3 Active Power,kW,5.52
532548,Highfield Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,,L2 Active Power,kW,11.6
532548,Highfield Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,,L1 Active Power,kW,9.62
532548,Highfield Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,,N Current (RMS),A,30.6
532548,Highfield Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
532548,Highfield Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
532548,Highfield Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
532548,Highfield Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.45
532548,Highfield Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.43
532548,Highfield Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.28
532548,Highfield Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.2
532548,Highfield Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
532548,Highfield Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
532548,Highfield Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
532548,Highfield Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
532548,Highfield Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
532548,Highfield Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
532548,Highfield Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
532548,Highfield Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
532548,Highfield Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
532548,Highfield Road Caerleon,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,30.0
532548,Highfield Road Caerleon,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
532548,Highfield Road Caerleon,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
532548,Highfield Road Caerleon,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532548,Highfield Road Caerleon,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
532548,Highfield Road Caerleon,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
532548,Highfield Road Caerleon,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
532548,Highfield Road Caerleon,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
532548,Highfield Road Caerleon,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.63
532548,Highfield Road Caerleon,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.18
532548,Highfield Road Caerleon,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.75
532548,Highfield Road Caerleon,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
532548,Highfield Road Caerleon,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
532548,Highfield Road Caerleon,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
532548,Highfield Road Caerleon,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
532548,Highfield Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
532548,Highfield Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,,L3 Active Power,kW,4.61
532548,Highfield Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,,L2 Active Power,kW,5.23
532548,Highfield Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,,L1 Active Power,kW,6.2
532548,Highfield Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,,N Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
532548,Highfield Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
532548,Highfield Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.19
532548,Highfield Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
532548,Highfield Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.5
532548,Highfield Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
532548,Highfield Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.6
532548,Highfield Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
532548,Highfield Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
532548,Highfield Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
532548,Highfield Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
532548,Highfield Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
532548,Highfield Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
532548,Highfield Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.33
532548,Highfield Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
532548,Highfield Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.1
532548,Highfield Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
532548,Highfield Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
532548,Highfield Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
532548,Highfield Road Caerleon,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,30.1
532548,Highfield Road Caerleon,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532548,Highfield Road Caerleon,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
532548,Highfield Road Caerleon,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
532548,Highfield Road Caerleon,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
532548,Highfield Road Caerleon,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
532548,Highfield Road Caerleon,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
532548,Highfield Road Caerleon,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
532548,Highfield Road Caerleon,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.15
532548,Highfield Road Caerleon,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.4
532548,Highfield Road Caerleon,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.31
532548,Highfield Road Caerleon,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
532548,Highfield Road Caerleon,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
532548,Highfield Road Caerleon,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
532548,Highfield Road Caerleon,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
532548,Highfield Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,,L3 Active Power,kW,9.34
532548,Highfield Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,,L2 Active Power,kW,6.27
532548,Highfield Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,,L1 Active Power,kW,8.89
532548,Highfield Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,,N Current (RMS),A,26.5
532548,Highfield Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
532548,Highfield Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
532548,Highfield Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
532548,Highfield Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.59
532548,Highfield Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.67
532548,Highfield Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.94
532548,Highfield Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
532548,Highfield Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
532548,Highfield Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
532548,Highfield Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
532548,Highfield Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
532548,Highfield Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
532548,Highfield Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
532548,Highfield Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.53
532548,Highfield Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
532548,Highfield Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
532548,Highfield Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
532548,Highfield Road Caerleon,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,30.1
532548,Highfield Road Caerleon,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532548,Highfield Road Caerleon,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
532548,Highfield Road Caerleon,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
532548,Highfield Road Caerleon,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
532548,Highfield Road Caerleon,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
532548,Highfield Road Caerleon,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
532548,Highfield Road Caerleon,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
532548,Highfield Road Caerleon,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.35
532548,Highfield Road Caerleon,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.86
532548,Highfield Road Caerleon,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.25
532548,Highfield Road Caerleon,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
532548,Highfield Road Caerleon,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
532548,Highfield Road Caerleon,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
532548,Highfield Road Caerleon,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
532548,Highfield Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,,L3 Active Power,kW,12.36
532548,Highfield Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,,L2 Active Power,kW,6.75
532548,Highfield Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,,L1 Active Power,kW,8.2
532548,Highfield Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,,N Current (RMS),A,27.8
532548,Highfield Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
532548,Highfield Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
532548,Highfield Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
532548,Highfield Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.62
532548,Highfield Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.74
532548,Highfield Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.4
532548,Highfield Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
532548,Highfield Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
532548,Highfield Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.6
532548,Highfield Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
532548,Highfield Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
532548,Highfield Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
532548,Highfield Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
532548,Highfield Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
532548,Highfield Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
532548,Highfield Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.84
532548,Highfield Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
532548,Highfield Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
532548,Highfield Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
532548,Highfield Road Caerleon,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,30.0
532548,Highfield Road Caerleon,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532548,Highfield Road Caerleon,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
532548,Highfield Road Caerleon,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
532548,Highfield Road Caerleon,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532548,Highfield Road Caerleon,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
532548,Highfield Road Caerleon,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
532548,Highfield Road Caerleon,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
532548,Highfield Road Caerleon,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
532548,Highfield Road Caerleon,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.52
532548,Highfield Road Caerleon,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.2
532548,Highfield Road Caerleon,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.22
532548,Highfield Road Caerleon,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
532548,Highfield Road Caerleon,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
532548,Highfield Road Caerleon,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
532548,Highfield Road Caerleon,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
532548,Highfield Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
532548,Highfield Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,,L3 Active Power,kW,4.92
532548,Highfield Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,,L2 Active Power,kW,7.87
532548,Highfield Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,,L1 Active Power,kW,5.94
532548,Highfield Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,,N Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
532548,Highfield Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
532548,Highfield Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.13
532548,Highfield Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.32
532548,Highfield Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.81
532548,Highfield Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
532548,Highfield Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
532548,Highfield Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
532548,Highfield Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
532548,Highfield Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
532548,Highfield Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
532548,Highfield Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.06
532548,Highfield Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
532548,Highfield Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
532548,Highfield Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
532548,Highfield Road Caerleon,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,30.0
532548,Highfield Road Caerleon,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
532548,Highfield Road Caerleon,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
532548,Highfield Road Caerleon,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
532548,Highfield Road Caerleon,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
532548,Highfield Road Caerleon,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
532548,Highfield Road Caerleon,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
532548,Highfield Road Caerleon,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.39
532548,Highfield Road Caerleon,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.91
532548,Highfield Road Caerleon,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.46
532548,Highfield Road Caerleon,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
532548,Highfield Road Caerleon,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
532548,Highfield Road Caerleon,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
532548,Highfield Road Caerleon,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
532548,Highfield Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
532548,Highfield Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,,L3 Active Power,kW,9.04
532548,Highfield Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,,L2 Active Power,kW,7.44
532548,Highfield Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,,L1 Active Power,kW,4.87
532548,Highfield Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,,N Current (RMS),A,21.7
532548,Highfield Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
532548,Highfield Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
532548,Highfield Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
532548,Highfield Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.88
532548,Highfield Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.01
532548,Highfield Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.69
532548,Highfield Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
532548,Highfield Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.84
532548,Highfield Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
532548,Highfield Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
532548,Highfield Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
532548,Highfield Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
532548,Highfield Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
532548,Highfield Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
532548,Highfield Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
532548,Highfield Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
532548,Highfield Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
532548,Highfield Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
532548,Highfield Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.8
532548,Highfield Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
532548,Highfield Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
532548,Highfield Road Caerleon,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,30.0
532548,Highfield Road Caerleon,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
532548,Highfield Road Caerleon,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
532548,Highfield Road Caerleon,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
532548,Highfield Road Caerleon,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
532548,Highfield Road Caerleon,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
532548,Highfield Road Caerleon,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
532548,Highfield Road Caerleon,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.79
532548,Highfield Road Caerleon,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.92
532548,Highfield Road Caerleon,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.13
532548,Highfield Road Caerleon,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
532548,Highfield Road Caerleon,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
532548,Highfield Road Caerleon,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
532548,Highfield Road Caerleon,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
532548,Highfield Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
532548,Highfield Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
532548,Highfield Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,,L3 Active Power,kW,8.06
532548,Highfield Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,,L2 Active Power,kW,6.66
532548,Highfield Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,,L1 Active Power,kW,4.53
532548,Highfield Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,,N Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
532548,Highfield Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
532548,Highfield Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
