Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.02
532548,Highfield Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.21
532548,Highfield Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.41
532548,Highfield Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
532548,Highfield Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
532548,Highfield Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
532548,Highfield Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
532548,Highfield Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
532548,Highfield Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
532548,Highfield Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
532548,Highfield Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
532548,Highfield Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.6
532548,Highfield Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
532548,Highfield Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
532548,Highfield Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
532548,Highfield Road Caerleon,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,30.0
532548,Highfield Road Caerleon,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
532548,Highfield Road Caerleon,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
532548,Highfield Road Caerleon,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532548,Highfield Road Caerleon,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
532548,Highfield Road Caerleon,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
532548,Highfield Road Caerleon,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
532548,Highfield Road Caerleon,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.52
532548,Highfield Road Caerleon,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.49
532548,Highfield Road Caerleon,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.48
532548,Highfield Road Caerleon,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
532548,Highfield Road Caerleon,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
532548,Highfield Road Caerleon,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
532548,Highfield Road Caerleon,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
532548,Highfield Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
532548,Highfield Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,,L3 Active Power,kW,7.77
532548,Highfield Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,,L2 Active Power,kW,4.89
532548,Highfield Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,,L1 Active Power,kW,5.41
532548,Highfield Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,,N Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
532548,Highfield Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
532548,Highfield Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
532548,Highfield Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
532548,Highfield Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.39
532548,Highfield Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
532548,Highfield Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.71
532548,Highfield Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
532548,Highfield Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.1
532548,Highfield Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.9
532548,Highfield Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
532548,Highfield Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
532548,Highfield Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
532548,Highfield Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
532548,Highfield Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
532548,Highfield Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
532548,Highfield Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
532548,Highfield Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
532548,Highfield Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.95
532548,Highfield Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
532548,Highfield Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
532548,Highfield Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
532548,Highfield Road Caerleon,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,29.9
532548,Highfield Road Caerleon,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
532548,Highfield Road Caerleon,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532548,Highfield Road Caerleon,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
532548,Highfield Road Caerleon,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532548,Highfield Road Caerleon,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
532548,Highfield Road Caerleon,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
532548,Highfield Road Caerleon,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
532548,Highfield Road Caerleon,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
532548,Highfield Road Caerleon,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.92
532548,Highfield Road Caerleon,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.13
532548,Highfield Road Caerleon,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.35
532548,Highfield Road Caerleon,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
532548,Highfield Road Caerleon,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
532548,Highfield Road Caerleon,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
532548,Highfield Road Caerleon,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
532548,Highfield Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,,L3 Active Power,kW,9.17
532548,Highfield Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,,L2 Active Power,kW,6.76
532548,Highfield Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,,L1 Active Power,kW,7.23
532548,Highfield Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,,N Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
532548,Highfield Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
532548,Highfield Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
532548,Highfield Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
532548,Highfield Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.67
532548,Highfield Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
532548,Highfield Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.0
532548,Highfield Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
532548,Highfield Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.0
532548,Highfield Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.4
532548,Highfield Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
532548,Highfield Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
532548,Highfield Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
532548,Highfield Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
532548,Highfield Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
532548,Highfield Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
532548,Highfield Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
532548,Highfield Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
532548,Highfield Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.0
532548,Highfield Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
532548,Highfield Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.1
532548,Highfield Road Caerleon,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,29.9
532548,Highfield Road Caerleon,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
532548,Highfield Road Caerleon,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
532548,Highfield Road Caerleon,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
532548,Highfield Road Caerleon,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
532548,Highfield Road Caerleon,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
532548,Highfield Road Caerleon,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
532548,Highfield Road Caerleon,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.49
532548,Highfield Road Caerleon,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.59
532548,Highfield Road Caerleon,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.07
532548,Highfield Road Caerleon,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
532548,Highfield Road Caerleon,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
532548,Highfield Road Caerleon,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
532548,Highfield Road Caerleon,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
532548,Highfield Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,,L3 Active Power,kW,10.44
532548,Highfield Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,,L2 Active Power,kW,7.95
532548,Highfield Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,,L1 Active Power,kW,6.7
532548,Highfield Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,,N Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
532548,Highfield Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
532548,Highfield Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
532548,Highfield Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.63
532548,Highfield Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.6
532548,Highfield Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.95
532548,Highfield Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
532548,Highfield Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.3
532548,Highfield Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
532548,Highfield Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.7
532548,Highfield Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
532548,Highfield Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
532548,Highfield Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
532548,Highfield Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
532548,Highfield Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
532548,Highfield Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
532548,Highfield Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.79
532548,Highfield Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
532548,Highfield Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
532548,Highfield Road Caerleon,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.8
532548,Highfield Road Caerleon,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,29.8
532548,Highfield Road Caerleon,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532548,Highfield Road Caerleon,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
532548,Highfield Road Caerleon,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
532548,Highfield Road Caerleon,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
532548,Highfield Road Caerleon,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
532548,Highfield Road Caerleon,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
532548,Highfield Road Caerleon,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
532548,Highfield Road Caerleon,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.95
532548,Highfield Road Caerleon,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.88
532548,Highfield Road Caerleon,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.19
532548,Highfield Road Caerleon,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
532548,Highfield Road Caerleon,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
532548,Highfield Road Caerleon,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
532548,Highfield Road Caerleon,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
532548,Highfield Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
532548,Highfield Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,,L3 Active Power,kW,11.03
532548,Highfield Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,,L2 Active Power,kW,8.38
532548,Highfield Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,,L1 Active Power,kW,7.57
532548,Highfield Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,,N Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
532548,Highfield Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
532548,Highfield Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
532548,Highfield Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.93
532548,Highfield Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.08
532548,Highfield Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.96
532548,Highfield Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
532548,Highfield Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.6
532548,Highfield Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
532548,Highfield Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
532548,Highfield Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
532548,Highfield Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
532548,Highfield Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
532548,Highfield Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
532548,Highfield Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
532548,Highfield Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
532548,Highfield Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.08
532548,Highfield Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
532548,Highfield Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
532548,Highfield Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
532548,Highfield Road Caerleon,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.2
532548,Highfield Road Caerleon,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,29.7
532548,Highfield Road Caerleon,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532548,Highfield Road Caerleon,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
532548,Highfield Road Caerleon,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532548,Highfield Road Caerleon,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
532548,Highfield Road Caerleon,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
532548,Highfield Road Caerleon,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
532548,Highfield Road Caerleon,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
532548,Highfield Road Caerleon,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.68
532548,Highfield Road Caerleon,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.41
532548,Highfield Road Caerleon,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.35
532548,Highfield Road Caerleon,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
532548,Highfield Road Caerleon,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
532548,Highfield Road Caerleon,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
532548,Highfield Road Caerleon,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
532548,Highfield Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
532548,Highfield Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
532548,Highfield Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,,L3 Active Power,kW,15.72
532548,Highfield Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,,L2 Active Power,kW,7.88
532548,Highfield Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,,L1 Active Power,kW,7.94
532548,Highfield Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,,N Current (RMS),A,39.0
532548,Highfield Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,68.6
532548,Highfield Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
532548,Highfield Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
532548,Highfield Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
532548,Highfield Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.03
532548,Highfield Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.34
532548,Highfield Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.8
532548,Highfield Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
532548,Highfield Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.6
532548,Highfield Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.4
532548,Highfield Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.6
532548,Highfield Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
532548,Highfield Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
532548,Highfield Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
532548,Highfield Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
532548,Highfield Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.17
532548,Highfield Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.27
532548,Highfield Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
532548,Highfield Road Caerleon,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
532548,Highfield Road Caerleon,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,29.6
532548,Highfield Road Caerleon,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532548,Highfield Road Caerleon,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
532548,Highfield Road Caerleon,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532548,Highfield Road Caerleon,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
532548,Highfield Road Caerleon,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
532548,Highfield Road Caerleon,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
532548,Highfield Road Caerleon,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
532548,Highfield Road Caerleon,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.04
532548,Highfield Road Caerleon,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.93
532548,Highfield Road Caerleon,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.62
532548,Highfield Road Caerleon,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
532548,Highfield Road Caerleon,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
532548,Highfield Road Caerleon,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
532548,Highfield Road Caerleon,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
532548,Highfield Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
532548,Highfield Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
532548,Highfield Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,,L3 Active Power,kW,9.75
532548,Highfield Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,,L2 Active Power,kW,7.15
532548,Highfield Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,,L1 Active Power,kW,10.15
532548,Highfield Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,,N Current (RMS),A,28.8
532548,Highfield Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
532548,Highfield Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
532548,Highfield Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
532548,Highfield Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.53
532548,Highfield Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.29
532548,Highfield Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.66
532548,Highfield Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
532548,Highfield Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.0
532548,Highfield Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.9
532548,Highfield Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.1
532548,Highfield Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
532548,Highfield Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
532548,Highfield Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
532548,Highfield Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
532548,Highfield Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
532548,Highfield Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
532548,Highfield Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.08
532548,Highfield Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
532548,Highfield Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
532548,Highfield Road Caerleon,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
532548,Highfield Road Caerleon,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,29.6
532548,Highfield Road Caerleon,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
532548,Highfield Road Caerleon,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532548,Highfield Road Caerleon,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
532548,Highfield Road Caerleon,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
532548,Highfield Road Caerleon,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
532548,Highfield Road Caerleon,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
532548,Highfield Road Caerleon,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.25
532548,Highfield Road Caerleon,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.8
532548,Highfield Road Caerleon,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.42
532548,Highfield Road Caerleon,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
532548,Highfield Road Caerleon,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
532548,Highfield Road Caerleon,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
532548,Highfield Road Caerleon,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
532548,Highfield Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
532548,Highfield Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,,L3 Active Power,kW,8.7
532548,Highfield Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,,L2 Active Power,kW,4.91
532548,Highfield Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,,L1 Active Power,kW,10.07
532548,Highfield Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,,N Current (RMS),A,29.1
532548,Highfield Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
532548,Highfield Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
532548,Highfield Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
532548,Highfield Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.64
532548,Highfield Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.89
532548,Highfield Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.04
532548,Highfield Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
532548,Highfield Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
532548,Highfield Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.0
532548,Highfield Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
532548,Highfield Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
532548,Highfield Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
532548,Highfield Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
532548,Highfield Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
532548,Highfield Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
