Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
532548,Highfield Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
532548,Highfield Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.57
532548,Highfield Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.2
532548,Highfield Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
532548,Highfield Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
532548,Highfield Road Caerleon,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.1
532548,Highfield Road Caerleon,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,29.5
532548,Highfield Road Caerleon,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
532548,Highfield Road Caerleon,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
532548,Highfield Road Caerleon,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
532548,Highfield Road Caerleon,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
532548,Highfield Road Caerleon,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
532548,Highfield Road Caerleon,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.56
532548,Highfield Road Caerleon,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.55
532548,Highfield Road Caerleon,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.62
532548,Highfield Road Caerleon,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,99.2
532548,Highfield Road Caerleon,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
532548,Highfield Road Caerleon,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
532548,Highfield Road Caerleon,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
532548,Highfield Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,,L3 Active Power,kW,10.51
532548,Highfield Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,,L2 Active Power,kW,4.6
532548,Highfield Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,,L1 Active Power,kW,8.88
532548,Highfield Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,,N Current (RMS),A,28.2
532548,Highfield Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
532548,Highfield Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
532548,Highfield Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.77
532548,Highfield Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.99
532548,Highfield Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.92
532548,Highfield Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
532548,Highfield Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
532548,Highfield Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
532548,Highfield Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.9
532548,Highfield Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
532548,Highfield Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
532548,Highfield Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
532548,Highfield Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
532548,Highfield Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
532548,Highfield Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
532548,Highfield Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
532548,Highfield Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
532548,Highfield Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
532548,Highfield Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
532548,Highfield Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
532548,Highfield Road Caerleon,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
532548,Highfield Road Caerleon,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,29.5
532548,Highfield Road Caerleon,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
532548,Highfield Road Caerleon,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
532548,Highfield Road Caerleon,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
532548,Highfield Road Caerleon,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
532548,Highfield Road Caerleon,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
532548,Highfield Road Caerleon,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.19
532548,Highfield Road Caerleon,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.13
532548,Highfield Road Caerleon,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.74
532548,Highfield Road Caerleon,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
532548,Highfield Road Caerleon,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
532548,Highfield Road Caerleon,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
532548,Highfield Road Caerleon,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
532548,Highfield Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,,L3 Active Power,kW,9.14
532548,Highfield Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,,L2 Active Power,kW,5.07
532548,Highfield Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,,L1 Active Power,kW,7.56
532548,Highfield Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,,N Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
532548,Highfield Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
532548,Highfield Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
532548,Highfield Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.0
532548,Highfield Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.69
532548,Highfield Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
532548,Highfield Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
532548,Highfield Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
532548,Highfield Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
532548,Highfield Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
532548,Highfield Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
532548,Highfield Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
532548,Highfield Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
532548,Highfield Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
532548,Highfield Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
532548,Highfield Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
532548,Highfield Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,29.5
532548,Highfield Road Caerleon,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
532548,Highfield Road Caerleon,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532548,Highfield Road Caerleon,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
532548,Highfield Road Caerleon,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
532548,Highfield Road Caerleon,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
532548,Highfield Road Caerleon,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
532548,Highfield Road Caerleon,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
532548,Highfield Road Caerleon,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.81
532548,Highfield Road Caerleon,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.2
532548,Highfield Road Caerleon,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.41
532548,Highfield Road Caerleon,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
532548,Highfield Road Caerleon,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
532548,Highfield Road Caerleon,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
532548,Highfield Road Caerleon,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
532548,Highfield Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,,L3 Active Power,kW,5.28
532548,Highfield Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,,L2 Active Power,kW,6.58
532548,Highfield Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,,L1 Active Power,kW,7.89
532548,Highfield Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,,N Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
532548,Highfield Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
532548,Highfield Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
532548,Highfield Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.52
532548,Highfield Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.42
532548,Highfield Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.13
532548,Highfield Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
532548,Highfield Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.4
532548,Highfield Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
532548,Highfield Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
532548,Highfield Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
532548,Highfield Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
532548,Highfield Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
532548,Highfield Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
532548,Highfield Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
532548,Highfield Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
532548,Highfield Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
532548,Highfield Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
532548,Highfield Road Caerleon,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,29.5
532548,Highfield Road Caerleon,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532548,Highfield Road Caerleon,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
532548,Highfield Road Caerleon,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
532548,Highfield Road Caerleon,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
532548,Highfield Road Caerleon,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
532548,Highfield Road Caerleon,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
532548,Highfield Road Caerleon,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.09
532548,Highfield Road Caerleon,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.89
532548,Highfield Road Caerleon,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.95
532548,Highfield Road Caerleon,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
532548,Highfield Road Caerleon,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
532548,Highfield Road Caerleon,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
532548,Highfield Road Caerleon,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
532548,Highfield Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,,L3 Active Power,kW,5.84
532548,Highfield Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,,L2 Active Power,kW,7.9
532548,Highfield Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,,L1 Active Power,kW,7.57
532548,Highfield Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,,N Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
532548,Highfield Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
532548,Highfield Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
532548,Highfield Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.58
532548,Highfield Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.53
532548,Highfield Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.95
532548,Highfield Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
532548,Highfield Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
532548,Highfield Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
532548,Highfield Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
532548,Highfield Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
532548,Highfield Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
532548,Highfield Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
532548,Highfield Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
532548,Highfield Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
532548,Highfield Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
532548,Highfield Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
532548,Highfield Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
532548,Highfield Road Caerleon,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,29.5
532548,Highfield Road Caerleon,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532548,Highfield Road Caerleon,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
532548,Highfield Road Caerleon,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532548,Highfield Road Caerleon,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
532548,Highfield Road Caerleon,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
532548,Highfield Road Caerleon,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
532548,Highfield Road Caerleon,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
532548,Highfield Road Caerleon,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.9
532548,Highfield Road Caerleon,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.38
532548,Highfield Road Caerleon,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.04
532548,Highfield Road Caerleon,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
532548,Highfield Road Caerleon,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
532548,Highfield Road Caerleon,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
532548,Highfield Road Caerleon,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
532548,Highfield Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
532548,Highfield Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,,L3 Active Power,kW,6.16
532548,Highfield Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,,L2 Active Power,kW,8.08
532548,Highfield Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,,L1 Active Power,kW,6.64
532548,Highfield Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,,N Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
532548,Highfield Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
532548,Highfield Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
532548,Highfield Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.19
532548,Highfield Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.14
532548,Highfield Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.04
532548,Highfield Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
532548,Highfield Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
532548,Highfield Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
532548,Highfield Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
532548,Highfield Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
532548,Highfield Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
532548,Highfield Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
532548,Highfield Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
532548,Highfield Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
532548,Highfield Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
532548,Highfield Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,29.5
532548,Highfield Road Caerleon,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
532548,Highfield Road Caerleon,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
532548,Highfield Road Caerleon,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
532548,Highfield Road Caerleon,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
532548,Highfield Road Caerleon,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
532548,Highfield Road Caerleon,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.43
532548,Highfield Road Caerleon,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.51
532548,Highfield Road Caerleon,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.76
532548,Highfield Road Caerleon,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
532548,Highfield Road Caerleon,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
532548,Highfield Road Caerleon,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
532548,Highfield Road Caerleon,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
532548,Highfield Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
532548,Highfield Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,,L3 Active Power,kW,5.44
532548,Highfield Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,,L2 Active Power,kW,8.31
532548,Highfield Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,,L1 Active Power,kW,4.77
532548,Highfield Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,,N Current (RMS),A,17.1
532548,Highfield Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
532548,Highfield Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
532548,Highfield Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.75
532548,Highfield Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.53
532548,Highfield Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
532548,Highfield Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
532548,Highfield Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
532548,Highfield Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
532548,Highfield Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
532548,Highfield Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
532548,Highfield Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
532548,Highfield Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
532548,Highfield Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
532548,Highfield Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
532548,Highfield Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
532548,Highfield Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,29.5
532548,Highfield Road Caerleon,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
532548,Highfield Road Caerleon,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
532548,Highfield Road Caerleon,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532548,Highfield Road Caerleon,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
532548,Highfield Road Caerleon,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
532548,Highfield Road Caerleon,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
532548,Highfield Road Caerleon,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
532548,Highfield Road Caerleon,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.56
532548,Highfield Road Caerleon,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.98
532548,Highfield Road Caerleon,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.95
532548,Highfield Road Caerleon,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
532548,Highfield Road Caerleon,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
532548,Highfield Road Caerleon,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
532548,Highfield Road Caerleon,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
532548,Highfield Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
532548,Highfield Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,,L3 Active Power,kW,7.03
532548,Highfield Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,,L2 Active Power,kW,5.75
532548,Highfield Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,,L1 Active Power,kW,4.88
532548,Highfield Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,,N Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
532548,Highfield Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
532548,Highfield Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
532548,Highfield Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.53
532548,Highfield Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.88
532548,Highfield Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.72
532548,Highfield Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
532548,Highfield Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
532548,Highfield Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
532548,Highfield Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
532548,Highfield Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
532548,Highfield Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
532548,Highfield Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
532548,Highfield Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
532548,Highfield Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
532548,Highfield Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,29.6
532548,Highfield Road Caerleon,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
532548,Highfield Road Caerleon,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
