Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
532548,Highfield Road Caerleon,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
532548,Highfield Road Caerleon,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
532548,Highfield Road Caerleon,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.32
532548,Highfield Road Caerleon,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.26
532548,Highfield Road Caerleon,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.85
532548,Highfield Road Caerleon,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
532548,Highfield Road Caerleon,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
532548,Highfield Road Caerleon,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
532548,Highfield Road Caerleon,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
532548,Highfield Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
532548,Highfield Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
532548,Highfield Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,,L3 Active Power,kW,3.53
532548,Highfield Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,,L2 Active Power,kW,9.15
532548,Highfield Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,,L1 Active Power,kW,6.38
532548,Highfield Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,,N Current (RMS),A,24.2
532548,Highfield Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
532548,Highfield Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
532548,Highfield Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.65
532548,Highfield Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
532548,Highfield Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.5
532548,Highfield Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
532548,Highfield Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
532548,Highfield Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
532548,Highfield Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
532548,Highfield Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
532548,Highfield Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
532548,Highfield Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
532548,Highfield Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
532548,Highfield Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
532548,Highfield Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
532548,Highfield Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,29.6
532548,Highfield Road Caerleon,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
532548,Highfield Road Caerleon,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532548,Highfield Road Caerleon,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
532548,Highfield Road Caerleon,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
532548,Highfield Road Caerleon,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
532548,Highfield Road Caerleon,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
532548,Highfield Road Caerleon,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
532548,Highfield Road Caerleon,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.51
532548,Highfield Road Caerleon,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.05
532548,Highfield Road Caerleon,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.88
532548,Highfield Road Caerleon,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
532548,Highfield Road Caerleon,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
532548,Highfield Road Caerleon,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
532548,Highfield Road Caerleon,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
532548,Highfield Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
532548,Highfield Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
532548,Highfield Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,,L3 Active Power,kW,5.29
532548,Highfield Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.74
532548,Highfield Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,,L1 Active Power,kW,3.58
532548,Highfield Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,,N Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
532548,Highfield Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
532548,Highfield Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.65
532548,Highfield Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.47
532548,Highfield Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.4
532548,Highfield Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
532548,Highfield Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
532548,Highfield Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
532548,Highfield Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
532548,Highfield Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
532548,Highfield Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
532548,Highfield Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
532548,Highfield Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
532548,Highfield Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
532548,Highfield Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
532548,Highfield Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
532548,Highfield Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
532548,Highfield Road Caerleon,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,29.6
532548,Highfield Road Caerleon,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532548,Highfield Road Caerleon,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
532548,Highfield Road Caerleon,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532548,Highfield Road Caerleon,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
532548,Highfield Road Caerleon,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
532548,Highfield Road Caerleon,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
532548,Highfield Road Caerleon,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
532548,Highfield Road Caerleon,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
532548,Highfield Road Caerleon,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.42
532548,Highfield Road Caerleon,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.94
532548,Highfield Road Caerleon,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.52
532548,Highfield Road Caerleon,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
532548,Highfield Road Caerleon,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
532548,Highfield Road Caerleon,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
532548,Highfield Road Caerleon,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
532548,Highfield Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
532548,Highfield Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
532548,Highfield Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,,L3 Active Power,kW,3.38
532548,Highfield Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.61
532548,Highfield Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,,L1 Active Power,kW,2.88
532548,Highfield Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,,N Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
532548,Highfield Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.23
532548,Highfield Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
532548,Highfield Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.35
532548,Highfield Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
532548,Highfield Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.5
532548,Highfield Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
532548,Highfield Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
532548,Highfield Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
532548,Highfield Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
532548,Highfield Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
532548,Highfield Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
532548,Highfield Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
532548,Highfield Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
532548,Highfield Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
532548,Highfield Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
532548,Highfield Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
532548,Highfield Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
532548,Highfield Road Caerleon,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,29.6
532548,Highfield Road Caerleon,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
532548,Highfield Road Caerleon,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
532548,Highfield Road Caerleon,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
532548,Highfield Road Caerleon,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
532548,Highfield Road Caerleon,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
532548,Highfield Road Caerleon,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
532548,Highfield Road Caerleon,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.98
532548,Highfield Road Caerleon,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.13
532548,Highfield Road Caerleon,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.02
532548,Highfield Road Caerleon,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
532548,Highfield Road Caerleon,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
532548,Highfield Road Caerleon,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
532548,Highfield Road Caerleon,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
532548,Highfield Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
532548,Highfield Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,,L3 Active Power,kW,3.29
532548,Highfield Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,,L2 Active Power,kW,4.5
532548,Highfield Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,,L1 Active Power,kW,2.96
532548,Highfield Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,,N Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
532548,Highfield Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.2
532548,Highfield Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.35
532548,Highfield Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.91
532548,Highfield Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
532548,Highfield Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.3
532548,Highfield Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
532548,Highfield Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
532548,Highfield Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
532548,Highfield Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
532548,Highfield Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
532548,Highfield Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
532548,Highfield Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
532548,Highfield Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
532548,Highfield Road Caerleon,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,29.6
532548,Highfield Road Caerleon,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532548,Highfield Road Caerleon,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
532548,Highfield Road Caerleon,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532548,Highfield Road Caerleon,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
532548,Highfield Road Caerleon,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
532548,Highfield Road Caerleon,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
532548,Highfield Road Caerleon,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
532548,Highfield Road Caerleon,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
532548,Highfield Road Caerleon,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.7
532548,Highfield Road Caerleon,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.3
532548,Highfield Road Caerleon,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.38
532548,Highfield Road Caerleon,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
532548,Highfield Road Caerleon,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
532548,Highfield Road Caerleon,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
532548,Highfield Road Caerleon,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
532548,Highfield Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
532548,Highfield Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,,L3 Active Power,kW,4.31
532548,Highfield Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,,L2 Active Power,kW,5.02
532548,Highfield Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,,L1 Active Power,kW,3.03
532548,Highfield Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,,N Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.28
532548,Highfield Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.85
532548,Highfield Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.63
532548,Highfield Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.5
532548,Highfield Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.9
532548,Highfield Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
532548,Highfield Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
532548,Highfield Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
532548,Highfield Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
532548,Highfield Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
532548,Highfield Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
532548,Highfield Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
532548,Highfield Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
532548,Highfield Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,29.5
532548,Highfield Road Caerleon,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
532548,Highfield Road Caerleon,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
532548,Highfield Road Caerleon,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532548,Highfield Road Caerleon,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
532548,Highfield Road Caerleon,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
532548,Highfield Road Caerleon,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
532548,Highfield Road Caerleon,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.69
532548,Highfield Road Caerleon,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.83
532548,Highfield Road Caerleon,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.08
532548,Highfield Road Caerleon,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
532548,Highfield Road Caerleon,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
532548,Highfield Road Caerleon,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
532548,Highfield Road Caerleon,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
532548,Highfield Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
532548,Highfield Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
532548,Highfield Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,,L3 Active Power,kW,4.18
532548,Highfield Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,,L2 Active Power,kW,4.07
532548,Highfield Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.28
532548,Highfield Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,,N Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.02
532548,Highfield Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.49
532548,Highfield Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
532548,Highfield Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
532548,Highfield Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
532548,Highfield Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
532548,Highfield Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
532548,Highfield Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
532548,Highfield Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
532548,Highfield Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
532548,Highfield Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,29.4
532548,Highfield Road Caerleon,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532548,Highfield Road Caerleon,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
532548,Highfield Road Caerleon,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
532548,Highfield Road Caerleon,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
532548,Highfield Road Caerleon,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
532548,Highfield Road Caerleon,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
532548,Highfield Road Caerleon,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
532548,Highfield Road Caerleon,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.93
532548,Highfield Road Caerleon,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.7
532548,Highfield Road Caerleon,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.59
532548,Highfield Road Caerleon,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
532548,Highfield Road Caerleon,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
532548,Highfield Road Caerleon,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
532548,Highfield Road Caerleon,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
532548,Highfield Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
532548,Highfield Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
532548,Highfield Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,,L3 Active Power,kW,3.91
532548,Highfield Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,,L2 Active Power,kW,4.42
532548,Highfield Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,,L1 Active Power,kW,3.28
532548,Highfield Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,,N Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
532548,Highfield Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.95
532548,Highfield Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.32
532548,Highfield Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.17
532548,Highfield Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
532548,Highfield Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.23
532548,Highfield Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
532548,Highfield Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
532548,Highfield Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
532548,Highfield Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
532548,Highfield Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
532548,Highfield Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
532548,Highfield Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
532548,Highfield Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
532548,Highfield Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
532548,Highfield Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,29.3
532548,Highfield Road Caerleon,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532548,Highfield Road Caerleon,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
532548,Highfield Road Caerleon,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
532548,Highfield Road Caerleon,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532548,Highfield Road Caerleon,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
532548,Highfield Road Caerleon,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
532548,Highfield Road Caerleon,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
532548,Highfield Road Caerleon,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.97
532548,Highfield Road Caerleon,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.51
532548,Highfield Road Caerleon,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.95
532548,Highfield Road Caerleon,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
532548,Highfield Road Caerleon,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
532548,Highfield Road Caerleon,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
532548,Highfield Road Caerleon,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
532548,Highfield Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.91
532548,Highfield Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
532548,Highfield Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.37
532548,Highfield Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.19
532548,Highfield Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,,L1 Active Power,kW,3.25
532548,Highfield Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,,N Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
