Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.89
532548,Highfield Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.02
532548,Highfield Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.94
532548,Highfield Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
532548,Highfield Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
532548,Highfield Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
532548,Highfield Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
532548,Highfield Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
532548,Highfield Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
532548,Highfield Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
532548,Highfield Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
532548,Highfield Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
532548,Highfield Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
532548,Highfield Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,29.2
532548,Highfield Road Caerleon,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532548,Highfield Road Caerleon,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
532548,Highfield Road Caerleon,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
532548,Highfield Road Caerleon,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
532548,Highfield Road Caerleon,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
532548,Highfield Road Caerleon,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
532548,Highfield Road Caerleon,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.94
532548,Highfield Road Caerleon,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.12
532548,Highfield Road Caerleon,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.77
532548,Highfield Road Caerleon,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
532548,Highfield Road Caerleon,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
532548,Highfield Road Caerleon,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
532548,Highfield Road Caerleon,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
532548,Highfield Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.15
532548,Highfield Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
532548,Highfield Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,,L3 Active Power,kW,5.28
532548,Highfield Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,,L2 Active Power,kW,1.01
532548,Highfield Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.82
532548,Highfield Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,,N Current (RMS),A,24.9
532548,Highfield Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
532548,Highfield Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
532548,Highfield Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.64
532548,Highfield Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.98
532548,Highfield Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
532548,Highfield Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
532548,Highfield Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
532548,Highfield Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.02
532548,Highfield Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
532548,Highfield Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
532548,Highfield Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
532548,Highfield Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
532548,Highfield Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
532548,Highfield Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
532548,Highfield Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,29.0
532548,Highfield Road Caerleon,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532548,Highfield Road Caerleon,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
532548,Highfield Road Caerleon,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
532548,Highfield Road Caerleon,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
532548,Highfield Road Caerleon,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
532548,Highfield Road Caerleon,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
532548,Highfield Road Caerleon,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.52
532548,Highfield Road Caerleon,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.03
532548,Highfield Road Caerleon,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.71
532548,Highfield Road Caerleon,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
532548,Highfield Road Caerleon,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
532548,Highfield Road Caerleon,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
532548,Highfield Road Caerleon,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
532548,Highfield Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
532548,Highfield Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
532548,Highfield Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,,L3 Active Power,kW,5.79
532548,Highfield Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,,L2 Active Power,kW,1.52
532548,Highfield Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,,L1 Active Power,kW,4.07
532548,Highfield Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,,N Current (RMS),A,25.1
532548,Highfield Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
532548,Highfield Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
532548,Highfield Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.99
532548,Highfield Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
532548,Highfield Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.64
532548,Highfield Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
532548,Highfield Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
532548,Highfield Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
532548,Highfield Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.85
532548,Highfield Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
532548,Highfield Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
532548,Highfield Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
532548,Highfield Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
532548,Highfield Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
532548,Highfield Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
532548,Highfield Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
532548,Highfield Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,28.9
532548,Highfield Road Caerleon,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
532548,Highfield Road Caerleon,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
532548,Highfield Road Caerleon,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
532548,Highfield Road Caerleon,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
532548,Highfield Road Caerleon,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
532548,Highfield Road Caerleon,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.14
532548,Highfield Road Caerleon,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.16
532548,Highfield Road Caerleon,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.18
532548,Highfield Road Caerleon,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
532548,Highfield Road Caerleon,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
532548,Highfield Road Caerleon,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
532548,Highfield Road Caerleon,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
532548,Highfield Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
532548,Highfield Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
532548,Highfield Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,,L3 Active Power,kW,5.6
532548,Highfield Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,,L2 Active Power,kW,1.56
532548,Highfield Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,,L1 Active Power,kW,4.49
532548,Highfield Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,,N Current (RMS),A,25.2
532548,Highfield Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
532548,Highfield Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
532548,Highfield Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.64
532548,Highfield Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.92
532548,Highfield Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.14
532548,Highfield Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
532548,Highfield Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
532548,Highfield Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.57
532548,Highfield Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
532548,Highfield Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
532548,Highfield Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
532548,Highfield Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
532548,Highfield Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
532548,Highfield Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
532548,Highfield Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
532548,Highfield Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,28.8
532548,Highfield Road Caerleon,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
532548,Highfield Road Caerleon,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
532548,Highfield Road Caerleon,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532548,Highfield Road Caerleon,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
532548,Highfield Road Caerleon,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
532548,Highfield Road Caerleon,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
532548,Highfield Road Caerleon,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.8
532548,Highfield Road Caerleon,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.78
532548,Highfield Road Caerleon,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.74
532548,Highfield Road Caerleon,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
532548,Highfield Road Caerleon,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
532548,Highfield Road Caerleon,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
532548,Highfield Road Caerleon,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
532548,Highfield Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
532548,Highfield Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
532548,Highfield Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.7
532548,Highfield Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,,L2 Active Power,kW,4.48
532548,Highfield Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,,L1 Active Power,kW,2.73
532548,Highfield Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,,N Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
532548,Highfield Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532548,Highfield Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
532548,Highfield Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.17
532548,Highfield Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.2
532548,Highfield Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.94
532548,Highfield Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
532548,Highfield Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
532548,Highfield Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
532548,Highfield Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.18
532548,Highfield Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
532548,Highfield Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
532548,Highfield Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
532548,Highfield Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
532548,Highfield Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
532548,Highfield Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
532548,Highfield Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
532548,Highfield Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,28.7
532548,Highfield Road Caerleon,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532548,Highfield Road Caerleon,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
532548,Highfield Road Caerleon,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
532548,Highfield Road Caerleon,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
532548,Highfield Road Caerleon,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
532548,Highfield Road Caerleon,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
532548,Highfield Road Caerleon,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.54
532548,Highfield Road Caerleon,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.36
532548,Highfield Road Caerleon,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.19
532548,Highfield Road Caerleon,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
532548,Highfield Road Caerleon,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
532548,Highfield Road Caerleon,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
532548,Highfield Road Caerleon,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
532548,Highfield Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
532548,Highfield Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
532548,Highfield Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,,L3 Active Power,kW,5.77
532548,Highfield Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,,L2 Active Power,kW,6.49
532548,Highfield Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,,L1 Active Power,kW,4.06
532548,Highfield Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,,N Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
532548,Highfield Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
532548,Highfield Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.19
532548,Highfield Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.19
532548,Highfield Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.01
532548,Highfield Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
532548,Highfield Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
532548,Highfield Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
532548,Highfield Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
532548,Highfield Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
532548,Highfield Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
532548,Highfield Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
532548,Highfield Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
532548,Highfield Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
532548,Highfield Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
532548,Highfield Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
532548,Highfield Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
532548,Highfield Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
532548,Highfield Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
532548,Highfield Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,28.5
532548,Highfield Road Caerleon,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
532548,Highfield Road Caerleon,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
532548,Highfield Road Caerleon,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532548,Highfield Road Caerleon,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
532548,Highfield Road Caerleon,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
532548,Highfield Road Caerleon,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
532548,Highfield Road Caerleon,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.31
532548,Highfield Road Caerleon,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.2
532548,Highfield Road Caerleon,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.8
532548,Highfield Road Caerleon,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
532548,Highfield Road Caerleon,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
532548,Highfield Road Caerleon,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
532548,Highfield Road Caerleon,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
532548,Highfield Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
532548,Highfield Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.5
532548,Highfield Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,,L2 Active Power,kW,7.47
532548,Highfield Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,,L1 Active Power,kW,2.9
532548,Highfield Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,,N Current (RMS),A,23.1
532548,Highfield Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
532548,Highfield Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.41
532548,Highfield Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.77
532548,Highfield Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.07
532548,Highfield Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
532548,Highfield Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.91
532548,Highfield Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
532548,Highfield Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
532548,Highfield Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
532548,Highfield Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
532548,Highfield Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
532548,Highfield Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
532548,Highfield Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,28.4
532548,Highfield Road Caerleon,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
532548,Highfield Road Caerleon,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
532548,Highfield Road Caerleon,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
532548,Highfield Road Caerleon,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
532548,Highfield Road Caerleon,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
532548,Highfield Road Caerleon,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
532548,Highfield Road Caerleon,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.7
532548,Highfield Road Caerleon,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.4
532548,Highfield Road Caerleon,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.38
532548,Highfield Road Caerleon,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
532548,Highfield Road Caerleon,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
532548,Highfield Road Caerleon,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
532548,Highfield Road Caerleon,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
532548,Highfield Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
532548,Highfield Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
532548,Highfield Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.59
532548,Highfield Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.44
532548,Highfield Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,,L1 Active Power,kW,1.63
532548,Highfield Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,,N Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
532548,Highfield Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.87
532548,Highfield Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
532548,Highfield Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.03
532548,Highfield Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
532548,Highfield Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
532548,Highfield Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
532548,Highfield Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.18
532548,Highfield Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
532548,Highfield Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
532548,Highfield Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
532548,Highfield Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
532548,Highfield Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
