Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
532548,Highfield Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
532548,Highfield Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
532548,Highfield Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,28.2
532548,Highfield Road Caerleon,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
532548,Highfield Road Caerleon,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
532548,Highfield Road Caerleon,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532548,Highfield Road Caerleon,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
532548,Highfield Road Caerleon,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
532548,Highfield Road Caerleon,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
532548,Highfield Road Caerleon,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.04
532548,Highfield Road Caerleon,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.37
532548,Highfield Road Caerleon,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.85
532548,Highfield Road Caerleon,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
532548,Highfield Road Caerleon,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
532548,Highfield Road Caerleon,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
532548,Highfield Road Caerleon,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
532548,Highfield Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
532548,Highfield Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
532548,Highfield Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.44
532548,Highfield Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,,L2 Active Power,kW,2.06
532548,Highfield Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,,L1 Active Power,kW,2.9
532548,Highfield Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,,N Current (RMS),A,15.7
532548,Highfield Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
532548,Highfield Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.63
532548,Highfield Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
532548,Highfield Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.67
532548,Highfield Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
532548,Highfield Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
532548,Highfield Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
532548,Highfield Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.63
532548,Highfield Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
532548,Highfield Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
532548,Highfield Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
532548,Highfield Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
532548,Highfield Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
532548,Highfield Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
532548,Highfield Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
532548,Highfield Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
532548,Highfield Road Caerleon,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,28.1
532548,Highfield Road Caerleon,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532548,Highfield Road Caerleon,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
532548,Highfield Road Caerleon,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
532548,Highfield Road Caerleon,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532548,Highfield Road Caerleon,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
532548,Highfield Road Caerleon,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
532548,Highfield Road Caerleon,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
532548,Highfield Road Caerleon,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
532548,Highfield Road Caerleon,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.72
532548,Highfield Road Caerleon,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.31
532548,Highfield Road Caerleon,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.63
532548,Highfield Road Caerleon,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
532548,Highfield Road Caerleon,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
532548,Highfield Road Caerleon,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
532548,Highfield Road Caerleon,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
532548,Highfield Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
532548,Highfield Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
532548,Highfield Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.02
532548,Highfield Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.31
532548,Highfield Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,,L1 Active Power,kW,3.4
532548,Highfield Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
532548,Highfield Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.96
532548,Highfield Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.32
532548,Highfield Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.22
532548,Highfield Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
532548,Highfield Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.1
532548,Highfield Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
532548,Highfield Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
532548,Highfield Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
532548,Highfield Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
532548,Highfield Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.54
532548,Highfield Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
532548,Highfield Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
532548,Highfield Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
532548,Highfield Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
532548,Highfield Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
532548,Highfield Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
532548,Highfield Road Caerleon,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,28.0
532548,Highfield Road Caerleon,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
532548,Highfield Road Caerleon,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532548,Highfield Road Caerleon,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
532548,Highfield Road Caerleon,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532548,Highfield Road Caerleon,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
532548,Highfield Road Caerleon,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
532548,Highfield Road Caerleon,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
532548,Highfield Road Caerleon,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
532548,Highfield Road Caerleon,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.23
532548,Highfield Road Caerleon,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.25
532548,Highfield Road Caerleon,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.63
532548,Highfield Road Caerleon,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
532548,Highfield Road Caerleon,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
532548,Highfield Road Caerleon,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
532548,Highfield Road Caerleon,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
532548,Highfield Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
532548,Highfield Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
532548,Highfield Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.73
532548,Highfield Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.35
532548,Highfield Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,,L1 Active Power,kW,5.23
532548,Highfield Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,,N Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
532548,Highfield Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
532548,Highfield Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.9
532548,Highfield Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
532548,Highfield Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.76
532548,Highfield Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
532548,Highfield Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
532548,Highfield Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
532548,Highfield Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
532548,Highfield Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
532548,Highfield Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
532548,Highfield Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
532548,Highfield Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
532548,Highfield Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
532548,Highfield Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
532548,Highfield Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
532548,Highfield Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
532548,Highfield Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
532548,Highfield Road Caerleon,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,27.9
532548,Highfield Road Caerleon,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532548,Highfield Road Caerleon,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
532548,Highfield Road Caerleon,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
532548,Highfield Road Caerleon,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
532548,Highfield Road Caerleon,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
532548,Highfield Road Caerleon,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
532548,Highfield Road Caerleon,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.16
532548,Highfield Road Caerleon,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.2
532548,Highfield Road Caerleon,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.05
532548,Highfield Road Caerleon,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
532548,Highfield Road Caerleon,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
532548,Highfield Road Caerleon,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
532548,Highfield Road Caerleon,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
532548,Highfield Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
532548,Highfield Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
532548,Highfield Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,,L3 Active Power,kW,4.59
532548,Highfield Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,,L2 Active Power,kW,1.68
532548,Highfield Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,,L1 Active Power,kW,3.61
532548,Highfield Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,,N Current (RMS),A,20.3
532548,Highfield Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
532548,Highfield Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.79
532548,Highfield Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
532548,Highfield Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.66
532548,Highfield Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
532548,Highfield Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
532548,Highfield Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
532548,Highfield Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.51
532548,Highfield Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
532548,Highfield Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
532548,Highfield Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
532548,Highfield Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
532548,Highfield Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
532548,Highfield Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,27.7
532548,Highfield Road Caerleon,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
532548,Highfield Road Caerleon,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
532548,Highfield Road Caerleon,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
532548,Highfield Road Caerleon,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
532548,Highfield Road Caerleon,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
532548,Highfield Road Caerleon,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
532548,Highfield Road Caerleon,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
532548,Highfield Road Caerleon,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.33
532548,Highfield Road Caerleon,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.1
532548,Highfield Road Caerleon,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
532548,Highfield Road Caerleon,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
532548,Highfield Road Caerleon,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
532548,Highfield Road Caerleon,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
532548,Highfield Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
532548,Highfield Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
532548,Highfield Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
532548,Highfield Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,,L3 Active Power,kW,5.77
532548,Highfield Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,,L2 Active Power,kW,1.17
532548,Highfield Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,,L1 Active Power,kW,5.67
532548,Highfield Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,,N Current (RMS),A,29.0
532548,Highfield Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
532548,Highfield Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
532548,Highfield Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.38
532548,Highfield Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
532548,Highfield Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.16
532548,Highfield Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
532548,Highfield Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
532548,Highfield Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.01
532548,Highfield Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
532548,Highfield Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
532548,Highfield Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
532548,Highfield Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
532548,Highfield Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
532548,Highfield Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
532548,Highfield Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,27.6
532548,Highfield Road Caerleon,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532548,Highfield Road Caerleon,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
532548,Highfield Road Caerleon,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
532548,Highfield Road Caerleon,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532548,Highfield Road Caerleon,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
532548,Highfield Road Caerleon,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
532548,Highfield Road Caerleon,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.82
532548,Highfield Road Caerleon,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.74
532548,Highfield Road Caerleon,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.55
532548,Highfield Road Caerleon,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
532548,Highfield Road Caerleon,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
532548,Highfield Road Caerleon,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
532548,Highfield Road Caerleon,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
532548,Highfield Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.86
532548,Highfield Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
532548,Highfield Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
532548,Highfield Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,,L3 Active Power,kW,5.26
532548,Highfield Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,,L2 Active Power,kW,1.38
532548,Highfield Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,,L1 Active Power,kW,4.84
532548,Highfield Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,,N Current (RMS),A,24.0
532548,Highfield Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.8
532548,Highfield Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
532548,Highfield Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.59
532548,Highfield Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
532548,Highfield Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
532548,Highfield Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.7
532548,Highfield Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.19
532548,Highfield Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
532548,Highfield Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
532548,Highfield Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
532548,Highfield Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
532548,Highfield Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
532548,Highfield Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
532548,Highfield Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,27.4
532548,Highfield Road Caerleon,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532548,Highfield Road Caerleon,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
532548,Highfield Road Caerleon,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
532548,Highfield Road Caerleon,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532548,Highfield Road Caerleon,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
532548,Highfield Road Caerleon,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
532548,Highfield Road Caerleon,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
532548,Highfield Road Caerleon,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.91
532548,Highfield Road Caerleon,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.92
532548,Highfield Road Caerleon,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.21
532548,Highfield Road Caerleon,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
532548,Highfield Road Caerleon,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
532548,Highfield Road Caerleon,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
532548,Highfield Road Caerleon,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
532548,Highfield Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
532548,Highfield Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
532548,Highfield Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,,L3 Active Power,kW,6.0
532548,Highfield Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,,L2 Active Power,kW,1.85
532548,Highfield Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,,L1 Active Power,kW,3.02
532548,Highfield Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,,N Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
532548,Highfield Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.26
532548,Highfield Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.53
532548,Highfield Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.97
532548,Highfield Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
532548,Highfield Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
532548,Highfield Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
532548,Highfield Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.6
532548,Highfield Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.74
532548,Highfield Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
532548,Highfield Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
532548,Highfield Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
532548,Highfield Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
532548,Highfield Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
532548,Highfield Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
532548,Highfield Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
532548,Highfield Road Caerleon,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
532548,Highfield Road Caerleon,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,27.3
532548,Highfield Road Caerleon,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
532548,Highfield Road Caerleon,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532548,Highfield Road Caerleon,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
532548,Highfield Road Caerleon,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
