Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
532548,Highfield Road Caerleon,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.4
532548,Highfield Road Caerleon,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.91
532548,Highfield Road Caerleon,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.43
532548,Highfield Road Caerleon,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
532548,Highfield Road Caerleon,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
532548,Highfield Road Caerleon,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
532548,Highfield Road Caerleon,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
532548,Highfield Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
532548,Highfield Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,,L3 Active Power,kW,7.68
532548,Highfield Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,,L2 Active Power,kW,2.18
532548,Highfield Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,,L1 Active Power,kW,3.9
532548,Highfield Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,,N Current (RMS),A,24.2
532548,Highfield Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
532548,Highfield Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.43
532548,Highfield Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
532548,Highfield Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.82
532548,Highfield Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
532548,Highfield Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
532548,Highfield Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
532548,Highfield Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.91
532548,Highfield Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
532548,Highfield Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
532548,Highfield Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
532548,Highfield Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
532548,Highfield Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
532548,Highfield Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
532548,Highfield Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
532548,Highfield Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
532548,Highfield Road Caerleon,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,27.1
532548,Highfield Road Caerleon,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532548,Highfield Road Caerleon,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
532548,Highfield Road Caerleon,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
532548,Highfield Road Caerleon,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
532548,Highfield Road Caerleon,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
532548,Highfield Road Caerleon,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
532548,Highfield Road Caerleon,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
532548,Highfield Road Caerleon,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.2
532548,Highfield Road Caerleon,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.86
532548,Highfield Road Caerleon,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.7
532548,Highfield Road Caerleon,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
532548,Highfield Road Caerleon,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
532548,Highfield Road Caerleon,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
532548,Highfield Road Caerleon,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
532548,Highfield Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
532548,Highfield Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,,L3 Active Power,kW,6.21
532548,Highfield Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,,L2 Active Power,kW,2.89
532548,Highfield Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,,L1 Active Power,kW,5.45
532548,Highfield Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,,N Current (RMS),A,24.2
532548,Highfield Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
532548,Highfield Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
532548,Highfield Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
532548,Highfield Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.81
532548,Highfield Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
532548,Highfield Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.62
532548,Highfield Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
532548,Highfield Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.3
532548,Highfield Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
532548,Highfield Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.2
532548,Highfield Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
532548,Highfield Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
532548,Highfield Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
532548,Highfield Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
532548,Highfield Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
532548,Highfield Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
532548,Highfield Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
532548,Highfield Road Caerleon,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,26.9
532548,Highfield Road Caerleon,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532548,Highfield Road Caerleon,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
532548,Highfield Road Caerleon,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
532548,Highfield Road Caerleon,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
532548,Highfield Road Caerleon,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
532548,Highfield Road Caerleon,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
532548,Highfield Road Caerleon,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
532548,Highfield Road Caerleon,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
532548,Highfield Road Caerleon,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.42
532548,Highfield Road Caerleon,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.84
532548,Highfield Road Caerleon,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
532548,Highfield Road Caerleon,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
532548,Highfield Road Caerleon,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
532548,Highfield Road Caerleon,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
532548,Highfield Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
532548,Highfield Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
532548,Highfield Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.35
532548,Highfield Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,,L2 Active Power,kW,1.05
532548,Highfield Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,,L1 Active Power,kW,2.18
532548,Highfield Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,,N Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.05
532548,Highfield Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
532548,Highfield Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
532548,Highfield Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
532548,Highfield Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
532548,Highfield Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
532548,Highfield Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
532548,Highfield Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
532548,Highfield Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
532548,Highfield Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
532548,Highfield Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
532548,Highfield Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
532548,Highfield Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
532548,Highfield Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
532548,Highfield Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
532548,Highfield Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
532548,Highfield Road Caerleon,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,26.7
532548,Highfield Road Caerleon,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532548,Highfield Road Caerleon,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
532548,Highfield Road Caerleon,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
532548,Highfield Road Caerleon,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
532548,Highfield Road Caerleon,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
532548,Highfield Road Caerleon,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
532548,Highfield Road Caerleon,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
532548,Highfield Road Caerleon,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.62
532548,Highfield Road Caerleon,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.61
532548,Highfield Road Caerleon,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.07
532548,Highfield Road Caerleon,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
532548,Highfield Road Caerleon,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
532548,Highfield Road Caerleon,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
532548,Highfield Road Caerleon,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
532548,Highfield Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
532548,Highfield Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
532548,Highfield Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,,L3 Active Power,kW,6.05
532548,Highfield Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.35
532548,Highfield Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,,L1 Active Power,kW,2.56
532548,Highfield Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,,N Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
532548,Highfield Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.66
532548,Highfield Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
532548,Highfield Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.71
532548,Highfield Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
532548,Highfield Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.38
532548,Highfield Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
532548,Highfield Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
532548,Highfield Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
532548,Highfield Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
532548,Highfield Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
532548,Highfield Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
532548,Highfield Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,26.5
532548,Highfield Road Caerleon,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532548,Highfield Road Caerleon,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
532548,Highfield Road Caerleon,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532548,Highfield Road Caerleon,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
532548,Highfield Road Caerleon,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
532548,Highfield Road Caerleon,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
532548,Highfield Road Caerleon,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.81
532548,Highfield Road Caerleon,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.75
532548,Highfield Road Caerleon,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.44
532548,Highfield Road Caerleon,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
532548,Highfield Road Caerleon,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
532548,Highfield Road Caerleon,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
532548,Highfield Road Caerleon,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
532548,Highfield Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
532548,Highfield Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
532548,Highfield Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,,L3 Active Power,kW,4.62
532548,Highfield Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.53
532548,Highfield Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,,L1 Active Power,kW,1.96
532548,Highfield Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,,N Current (RMS),A,19.9
532548,Highfield Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
532548,Highfield Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.2
532548,Highfield Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.81
532548,Highfield Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
532548,Highfield Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
532548,Highfield Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.5
532548,Highfield Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
532548,Highfield Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.34
532548,Highfield Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
532548,Highfield Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
532548,Highfield Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
532548,Highfield Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
532548,Highfield Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
532548,Highfield Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
532548,Highfield Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
532548,Highfield Road Caerleon,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,26.3
532548,Highfield Road Caerleon,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532548,Highfield Road Caerleon,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
532548,Highfield Road Caerleon,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532548,Highfield Road Caerleon,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
532548,Highfield Road Caerleon,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
532548,Highfield Road Caerleon,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
532548,Highfield Road Caerleon,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
532548,Highfield Road Caerleon,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.52
532548,Highfield Road Caerleon,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.18
532548,Highfield Road Caerleon,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.43
532548,Highfield Road Caerleon,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
532548,Highfield Road Caerleon,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
532548,Highfield Road Caerleon,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
532548,Highfield Road Caerleon,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
532548,Highfield Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
532548,Highfield Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
532548,Highfield Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,,L3 Active Power,kW,4.37
532548,Highfield Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.33
532548,Highfield Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,,L1 Active Power,kW,3.7
532548,Highfield Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,,N Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
532548,Highfield Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
532548,Highfield Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.92
532548,Highfield Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.28
532548,Highfield Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
532548,Highfield Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
532548,Highfield Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
532548,Highfield Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
532548,Highfield Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.4
532548,Highfield Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
532548,Highfield Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
532548,Highfield Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
532548,Highfield Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
532548,Highfield Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
532548,Highfield Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
532548,Highfield Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
532548,Highfield Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
532548,Highfield Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
532548,Highfield Road Caerleon,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,26.1
532548,Highfield Road Caerleon,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
532548,Highfield Road Caerleon,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
532548,Highfield Road Caerleon,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532548,Highfield Road Caerleon,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
532548,Highfield Road Caerleon,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
532548,Highfield Road Caerleon,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
532548,Highfield Road Caerleon,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.92
532548,Highfield Road Caerleon,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.19
532548,Highfield Road Caerleon,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.91
532548,Highfield Road Caerleon,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
532548,Highfield Road Caerleon,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
532548,Highfield Road Caerleon,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
532548,Highfield Road Caerleon,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
532548,Highfield Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
532548,Highfield Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
532548,Highfield Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.67
532548,Highfield Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,,L2 Active Power,kW,1.14
532548,Highfield Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,,L1 Active Power,kW,1.45
532548,Highfield Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,,N Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.76
532548,Highfield Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.7
532548,Highfield Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.4
532548,Highfield Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
532548,Highfield Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
532548,Highfield Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
532548,Highfield Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
532548,Highfield Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.59
532548,Highfield Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
532548,Highfield Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
532548,Highfield Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
532548,Highfield Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
532548,Highfield Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
532548,Highfield Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
532548,Highfield Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
532548,Highfield Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,25.9
532548,Highfield Road Caerleon,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532548,Highfield Road Caerleon,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
532548,Highfield Road Caerleon,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
532548,Highfield Road Caerleon,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
532548,Highfield Road Caerleon,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
532548,Highfield Road Caerleon,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
532548,Highfield Road Caerleon,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.22
532548,Highfield Road Caerleon,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.21
532548,Highfield Road Caerleon,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.48
532548,Highfield Road Caerleon,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
532548,Highfield Road Caerleon,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
532548,Highfield Road Caerleon,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
532548,Highfield Road Caerleon,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
532548,Highfield Road Caerleon,2023-06-07T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
532548,Highfield Road Caerleon,2023-06-07T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
532548,Highfield Road Caerleon,2023-06-07T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-07T10:40:00.000+00:00,feeder,,L3 Active Power,kW,5.41
532548,Highfield Road Caerleon,2023-06-07T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.83
532548,Highfield Road Caerleon,2023-06-07T10:40:00.000+00:00,feeder,,L1 Active Power,kW,1.4
532548,Highfield Road Caerleon,2023-06-07T10:40:00.000+00:00,feeder,,N Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-07T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
532548,Highfield Road Caerleon,2023-06-07T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-07T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
532548,Highfield Road Caerleon,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
