Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-07T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
532548,Highfield Road Caerleon,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
532548,Highfield Road Caerleon,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
532548,Highfield Road Caerleon,2023-06-07T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
532548,Highfield Road Caerleon,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,24.5
532548,Highfield Road Caerleon,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
532548,Highfield Road Caerleon,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532548,Highfield Road Caerleon,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
532548,Highfield Road Caerleon,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532548,Highfield Road Caerleon,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
532548,Highfield Road Caerleon,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
532548,Highfield Road Caerleon,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
532548,Highfield Road Caerleon,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
532548,Highfield Road Caerleon,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.13
532548,Highfield Road Caerleon,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.85
532548,Highfield Road Caerleon,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.42
532548,Highfield Road Caerleon,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
532548,Highfield Road Caerleon,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
532548,Highfield Road Caerleon,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
532548,Highfield Road Caerleon,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
532548,Highfield Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
532548,Highfield Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.57
532548,Highfield Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,,L2 Active Power,kW,1.14
532548,Highfield Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,,L1 Active Power,kW,4.17
532548,Highfield Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,,N Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
532548,Highfield Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.47
532548,Highfield Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
532548,Highfield Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.43
532548,Highfield Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
532548,Highfield Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.09
532548,Highfield Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
532548,Highfield Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
532548,Highfield Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
532548,Highfield Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
532548,Highfield Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
532548,Highfield Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
532548,Highfield Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
532548,Highfield Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,24.3
532548,Highfield Road Caerleon,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532548,Highfield Road Caerleon,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
532548,Highfield Road Caerleon,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
532548,Highfield Road Caerleon,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
532548,Highfield Road Caerleon,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
532548,Highfield Road Caerleon,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
532548,Highfield Road Caerleon,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
532548,Highfield Road Caerleon,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.71
532548,Highfield Road Caerleon,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.72
532548,Highfield Road Caerleon,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.51
532548,Highfield Road Caerleon,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
532548,Highfield Road Caerleon,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
532548,Highfield Road Caerleon,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
532548,Highfield Road Caerleon,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
532548,Highfield Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
532548,Highfield Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
532548,Highfield Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,,L3 Active Power,kW,7.28
532548,Highfield Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.17
532548,Highfield Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,,L1 Active Power,kW,4.02
532548,Highfield Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,,N Current (RMS),A,26.4
532548,Highfield Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
532548,Highfield Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
532548,Highfield Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.67
532548,Highfield Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
532548,Highfield Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.43
532548,Highfield Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.87
532548,Highfield Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
532548,Highfield Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
532548,Highfield Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
532548,Highfield Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
532548,Highfield Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
532548,Highfield Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
532548,Highfield Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,24.1
532548,Highfield Road Caerleon,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532548,Highfield Road Caerleon,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
532548,Highfield Road Caerleon,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
532548,Highfield Road Caerleon,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532548,Highfield Road Caerleon,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
532548,Highfield Road Caerleon,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
532548,Highfield Road Caerleon,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
532548,Highfield Road Caerleon,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.59
532548,Highfield Road Caerleon,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.13
532548,Highfield Road Caerleon,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.84
532548,Highfield Road Caerleon,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
532548,Highfield Road Caerleon,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
532548,Highfield Road Caerleon,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
532548,Highfield Road Caerleon,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
532548,Highfield Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
532548,Highfield Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
532548,Highfield Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,,L3 Active Power,kW,5.3
532548,Highfield Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,,L2 Active Power,kW,1.5
532548,Highfield Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,,L1 Active Power,kW,2.73
532548,Highfield Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,,N Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
532548,Highfield Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
532548,Highfield Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
532548,Highfield Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.43
532548,Highfield Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
532548,Highfield Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.57
532548,Highfield Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
532548,Highfield Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
532548,Highfield Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
532548,Highfield Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
532548,Highfield Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
532548,Highfield Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
532548,Highfield Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
532548,Highfield Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
532548,Highfield Road Caerleon,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,23.9
532548,Highfield Road Caerleon,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
532548,Highfield Road Caerleon,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532548,Highfield Road Caerleon,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
532548,Highfield Road Caerleon,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
532548,Highfield Road Caerleon,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
532548,Highfield Road Caerleon,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
532548,Highfield Road Caerleon,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
532548,Highfield Road Caerleon,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.57
532548,Highfield Road Caerleon,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.78
532548,Highfield Road Caerleon,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.9
532548,Highfield Road Caerleon,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
532548,Highfield Road Caerleon,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
532548,Highfield Road Caerleon,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
532548,Highfield Road Caerleon,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
532548,Highfield Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
532548,Highfield Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
532548,Highfield Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.57
532548,Highfield Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,,L2 Active Power,kW,1.07
532548,Highfield Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,,L1 Active Power,kW,2.35
532548,Highfield Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,,N Current (RMS),A,22.3
532548,Highfield Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
532548,Highfield Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.79
532548,Highfield Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.32
532548,Highfield Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.41
532548,Highfield Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
532548,Highfield Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.3
532548,Highfield Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
532548,Highfield Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
532548,Highfield Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
532548,Highfield Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
532548,Highfield Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
532548,Highfield Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
532548,Highfield Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
532548,Highfield Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
532548,Highfield Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
532548,Highfield Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
532548,Highfield Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,23.7
532548,Highfield Road Caerleon,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532548,Highfield Road Caerleon,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
532548,Highfield Road Caerleon,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532548,Highfield Road Caerleon,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
532548,Highfield Road Caerleon,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532548,Highfield Road Caerleon,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
532548,Highfield Road Caerleon,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
532548,Highfield Road Caerleon,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
532548,Highfield Road Caerleon,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.06
532548,Highfield Road Caerleon,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.38
532548,Highfield Road Caerleon,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.77
532548,Highfield Road Caerleon,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
532548,Highfield Road Caerleon,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
532548,Highfield Road Caerleon,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
532548,Highfield Road Caerleon,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
532548,Highfield Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
532548,Highfield Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
532548,Highfield Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.74
532548,Highfield Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,,L2 Active Power,kW,1.97
532548,Highfield Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,,L1 Active Power,kW,1.81
532548,Highfield Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,,N Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
532548,Highfield Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
532548,Highfield Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
532548,Highfield Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.92
532548,Highfield Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.37
532548,Highfield Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
532548,Highfield Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.54
532548,Highfield Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
532548,Highfield Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
532548,Highfield Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
532548,Highfield Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
532548,Highfield Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
532548,Highfield Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,23.6
532548,Highfield Road Caerleon,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532548,Highfield Road Caerleon,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
532548,Highfield Road Caerleon,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
532548,Highfield Road Caerleon,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532548,Highfield Road Caerleon,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
532548,Highfield Road Caerleon,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
532548,Highfield Road Caerleon,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
532548,Highfield Road Caerleon,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
532548,Highfield Road Caerleon,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.98
532548,Highfield Road Caerleon,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.76
532548,Highfield Road Caerleon,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.81
532548,Highfield Road Caerleon,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
532548,Highfield Road Caerleon,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
532548,Highfield Road Caerleon,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
532548,Highfield Road Caerleon,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
532548,Highfield Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
532548,Highfield Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
532548,Highfield Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.85
532548,Highfield Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.85
532548,Highfield Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,,L1 Active Power,kW,1.48
532548,Highfield Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,,N Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.41
532548,Highfield Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
532548,Highfield Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
532548,Highfield Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
532548,Highfield Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.5
532548,Highfield Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
532548,Highfield Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
532548,Highfield Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
532548,Highfield Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
532548,Highfield Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
532548,Highfield Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
532548,Highfield Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
532548,Highfield Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
532548,Highfield Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
532548,Highfield Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
532548,Highfield Road Caerleon,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,23.4
532548,Highfield Road Caerleon,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532548,Highfield Road Caerleon,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
532548,Highfield Road Caerleon,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532548,Highfield Road Caerleon,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
532548,Highfield Road Caerleon,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532548,Highfield Road Caerleon,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
532548,Highfield Road Caerleon,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
532548,Highfield Road Caerleon,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
532548,Highfield Road Caerleon,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.81
532548,Highfield Road Caerleon,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.36
532548,Highfield Road Caerleon,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.97
532548,Highfield Road Caerleon,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
532548,Highfield Road Caerleon,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
532548,Highfield Road Caerleon,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
532548,Highfield Road Caerleon,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
532548,Highfield Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
532548,Highfield Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
532548,Highfield Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,,L3 Active Power,kW,5.96
532548,Highfield Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,,L2 Active Power,kW,1.17
532548,Highfield Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,,L1 Active Power,kW,2.58
532548,Highfield Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,,N Current (RMS),A,23.1
532548,Highfield Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
532548,Highfield Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.94
532548,Highfield Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
532548,Highfield Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.18
532548,Highfield Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
532548,Highfield Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.7
532548,Highfield Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
532548,Highfield Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.95
532548,Highfield Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
532548,Highfield Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
532548,Highfield Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
532548,Highfield Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
532548,Highfield Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
532548,Highfield Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
532548,Highfield Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
532548,Highfield Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,23.2
532548,Highfield Road Caerleon,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532548,Highfield Road Caerleon,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
532548,Highfield Road Caerleon,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
532548,Highfield Road Caerleon,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
532548,Highfield Road Caerleon,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
532548,Highfield Road Caerleon,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
