Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
532548,Highfield Road Caerleon,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.38
532548,Highfield Road Caerleon,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.11
532548,Highfield Road Caerleon,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.76
532548,Highfield Road Caerleon,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
532548,Highfield Road Caerleon,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
532548,Highfield Road Caerleon,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
532548,Highfield Road Caerleon,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
532548,Highfield Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
532548,Highfield Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
532548,Highfield Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,,L3 Active Power,kW,7.1
532548,Highfield Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.46
532548,Highfield Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,,L1 Active Power,kW,3.95
532548,Highfield Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,,N Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
532548,Highfield Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
532548,Highfield Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.35
532548,Highfield Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.15
532548,Highfield Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.9
532548,Highfield Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
532548,Highfield Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.7
532548,Highfield Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.1
532548,Highfield Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
532548,Highfield Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
532548,Highfield Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
532548,Highfield Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
532548,Highfield Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
532548,Highfield Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
532548,Highfield Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
532548,Highfield Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
532548,Highfield Road Caerleon,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,23.0
532548,Highfield Road Caerleon,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532548,Highfield Road Caerleon,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
532548,Highfield Road Caerleon,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
532548,Highfield Road Caerleon,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
532548,Highfield Road Caerleon,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532548,Highfield Road Caerleon,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
532548,Highfield Road Caerleon,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
532548,Highfield Road Caerleon,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
532548,Highfield Road Caerleon,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.89
532548,Highfield Road Caerleon,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.29
532548,Highfield Road Caerleon,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.19
532548,Highfield Road Caerleon,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
532548,Highfield Road Caerleon,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
532548,Highfield Road Caerleon,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
532548,Highfield Road Caerleon,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
532548,Highfield Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
532548,Highfield Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
532548,Highfield Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,,L3 Active Power,kW,8.72
532548,Highfield Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,,L2 Active Power,kW,1.41
532548,Highfield Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,,L1 Active Power,kW,5.36
532548,Highfield Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,,N Current (RMS),A,32.6
532548,Highfield Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
532548,Highfield Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
532548,Highfield Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
532548,Highfield Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.17
532548,Highfield Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.29
532548,Highfield Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.52
532548,Highfield Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
532548,Highfield Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
532548,Highfield Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
532548,Highfield Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.8
532548,Highfield Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.34
532548,Highfield Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
532548,Highfield Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
532548,Highfield Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
532548,Highfield Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
532548,Highfield Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
532548,Highfield Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
532548,Highfield Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
532548,Highfield Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,22.9
532548,Highfield Road Caerleon,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532548,Highfield Road Caerleon,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
532548,Highfield Road Caerleon,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532548,Highfield Road Caerleon,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
532548,Highfield Road Caerleon,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
532548,Highfield Road Caerleon,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
532548,Highfield Road Caerleon,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
532548,Highfield Road Caerleon,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.85
532548,Highfield Road Caerleon,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.52
532548,Highfield Road Caerleon,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.75
532548,Highfield Road Caerleon,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
532548,Highfield Road Caerleon,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
532548,Highfield Road Caerleon,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
532548,Highfield Road Caerleon,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
532548,Highfield Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
532548,Highfield Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,,L3 Active Power,kW,8.46
532548,Highfield Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.04
532548,Highfield Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,,L1 Active Power,kW,3.58
532548,Highfield Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,,N Current (RMS),A,28.5
532548,Highfield Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
532548,Highfield Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.35
532548,Highfield Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.62
532548,Highfield Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.03
532548,Highfield Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
532548,Highfield Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
532548,Highfield Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.42
532548,Highfield Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
532548,Highfield Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
532548,Highfield Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
532548,Highfield Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
532548,Highfield Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
532548,Highfield Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
532548,Highfield Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
532548,Highfield Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
532548,Highfield Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
532548,Highfield Road Caerleon,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,22.7
532548,Highfield Road Caerleon,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
532548,Highfield Road Caerleon,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
532548,Highfield Road Caerleon,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532548,Highfield Road Caerleon,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
532548,Highfield Road Caerleon,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
532548,Highfield Road Caerleon,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
532548,Highfield Road Caerleon,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.61
532548,Highfield Road Caerleon,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.4
532548,Highfield Road Caerleon,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.26
532548,Highfield Road Caerleon,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
532548,Highfield Road Caerleon,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
532548,Highfield Road Caerleon,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
532548,Highfield Road Caerleon,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
532548,Highfield Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
532548,Highfield Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,,L3 Active Power,kW,7.97
532548,Highfield Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,,L2 Active Power,kW,1.94
532548,Highfield Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.86
532548,Highfield Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,,N Current (RMS),A,26.0
532548,Highfield Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
532548,Highfield Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
532548,Highfield Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.6
532548,Highfield Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.09
532548,Highfield Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.71
532548,Highfield Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
532548,Highfield Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
532548,Highfield Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
532548,Highfield Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.15
532548,Highfield Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
532548,Highfield Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
532548,Highfield Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
532548,Highfield Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
532548,Highfield Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
532548,Highfield Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
532548,Highfield Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
532548,Highfield Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
532548,Highfield Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
532548,Highfield Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,22.5
532548,Highfield Road Caerleon,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532548,Highfield Road Caerleon,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
532548,Highfield Road Caerleon,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532548,Highfield Road Caerleon,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
532548,Highfield Road Caerleon,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532548,Highfield Road Caerleon,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
532548,Highfield Road Caerleon,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
532548,Highfield Road Caerleon,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
532548,Highfield Road Caerleon,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.48
532548,Highfield Road Caerleon,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.05
532548,Highfield Road Caerleon,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.43
532548,Highfield Road Caerleon,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
532548,Highfield Road Caerleon,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
532548,Highfield Road Caerleon,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
532548,Highfield Road Caerleon,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
532548,Highfield Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
532548,Highfield Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
532548,Highfield Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
532548,Highfield Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,,L3 Active Power,kW,6.29
532548,Highfield Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.67
532548,Highfield Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,,L1 Active Power,kW,1.53
532548,Highfield Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,,N Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
532548,Highfield Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
532548,Highfield Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.51
532548,Highfield Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
532548,Highfield Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.68
532548,Highfield Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.9
532548,Highfield Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.0
532548,Highfield Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.5
532548,Highfield Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.18
532548,Highfield Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
532548,Highfield Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
532548,Highfield Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
532548,Highfield Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
532548,Highfield Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
532548,Highfield Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
532548,Highfield Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
532548,Highfield Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
532548,Highfield Road Caerleon,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,22.2
532548,Highfield Road Caerleon,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532548,Highfield Road Caerleon,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
532548,Highfield Road Caerleon,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532548,Highfield Road Caerleon,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
532548,Highfield Road Caerleon,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
532548,Highfield Road Caerleon,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
532548,Highfield Road Caerleon,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
532548,Highfield Road Caerleon,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.66
532548,Highfield Road Caerleon,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.83
532548,Highfield Road Caerleon,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.03
532548,Highfield Road Caerleon,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
532548,Highfield Road Caerleon,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
532548,Highfield Road Caerleon,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
532548,Highfield Road Caerleon,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
532548,Highfield Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
532548,Highfield Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
532548,Highfield Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
532548,Highfield Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,,L3 Active Power,kW,7.78
532548,Highfield Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,,L2 Active Power,kW,1.77
532548,Highfield Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,,L1 Active Power,kW,2.34
532548,Highfield Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,,N Current (RMS),A,28.0
532548,Highfield Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
532548,Highfield Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
532548,Highfield Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
532548,Highfield Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.09
532548,Highfield Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.2
532548,Highfield Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
532548,Highfield Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
532548,Highfield Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.38
532548,Highfield Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
532548,Highfield Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
532548,Highfield Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
532548,Highfield Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
532548,Highfield Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
532548,Highfield Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,21.9
532548,Highfield Road Caerleon,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532548,Highfield Road Caerleon,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
532548,Highfield Road Caerleon,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532548,Highfield Road Caerleon,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
532548,Highfield Road Caerleon,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
532548,Highfield Road Caerleon,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
532548,Highfield Road Caerleon,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
532548,Highfield Road Caerleon,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.16
532548,Highfield Road Caerleon,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.06
532548,Highfield Road Caerleon,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.38
532548,Highfield Road Caerleon,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
532548,Highfield Road Caerleon,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
532548,Highfield Road Caerleon,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
532548,Highfield Road Caerleon,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
532548,Highfield Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
532548,Highfield Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
532548,Highfield Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,,L3 Active Power,kW,7.16
532548,Highfield Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.12
532548,Highfield Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,,L1 Active Power,kW,3.84
532548,Highfield Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,,N Current (RMS),A,28.2
532548,Highfield Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
532548,Highfield Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
532548,Highfield Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.92
532548,Highfield Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
532548,Highfield Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.34
532548,Highfield Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
532548,Highfield Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
532548,Highfield Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
532548,Highfield Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
532548,Highfield Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
532548,Highfield Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
532548,Highfield Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
532548,Highfield Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
532548,Highfield Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
532548,Highfield Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
532548,Highfield Road Caerleon,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
532548,Highfield Road Caerleon,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,21.8
532548,Highfield Road Caerleon,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532548,Highfield Road Caerleon,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
532548,Highfield Road Caerleon,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532548,Highfield Road Caerleon,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
532548,Highfield Road Caerleon,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
532548,Highfield Road Caerleon,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
532548,Highfield Road Caerleon,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
532548,Highfield Road Caerleon,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.03
532548,Highfield Road Caerleon,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.33
532548,Highfield Road Caerleon,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.07
532548,Highfield Road Caerleon,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
532548,Highfield Road Caerleon,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
532548,Highfield Road Caerleon,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
532548,Highfield Road Caerleon,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
532548,Highfield Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
532548,Highfield Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,,L3 Active Power,kW,7.96
532548,Highfield Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,,L2 Active Power,kW,1.69
532548,Highfield Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,,L1 Active Power,kW,3.31
532548,Highfield Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,,N Current (RMS),A,27.7
532548,Highfield Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
532548,Highfield Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
532548,Highfield Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.94
532548,Highfield Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.03
