Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
532548,Highfield Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
532548,Highfield Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
532548,Highfield Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
532548,Highfield Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
532548,Highfield Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
532548,Highfield Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
532548,Highfield Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
532548,Highfield Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
532548,Highfield Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
532548,Highfield Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
532548,Highfield Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
532548,Highfield Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
532548,Highfield Road Caerleon,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,21.6
532548,Highfield Road Caerleon,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532548,Highfield Road Caerleon,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
532548,Highfield Road Caerleon,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
532548,Highfield Road Caerleon,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
532548,Highfield Road Caerleon,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
532548,Highfield Road Caerleon,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
532548,Highfield Road Caerleon,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.28
532548,Highfield Road Caerleon,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.82
532548,Highfield Road Caerleon,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.64
532548,Highfield Road Caerleon,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
532548,Highfield Road Caerleon,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
532548,Highfield Road Caerleon,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
532548,Highfield Road Caerleon,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
532548,Highfield Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
532548,Highfield Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.07
532548,Highfield Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.5
532548,Highfield Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.05
532548,Highfield Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,,N Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
532548,Highfield Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.56
532548,Highfield Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
532548,Highfield Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
532548,Highfield Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.7
532548,Highfield Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
532548,Highfield Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
532548,Highfield Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
532548,Highfield Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
532548,Highfield Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
532548,Highfield Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
532548,Highfield Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
532548,Highfield Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,21.6
532548,Highfield Road Caerleon,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532548,Highfield Road Caerleon,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
532548,Highfield Road Caerleon,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
532548,Highfield Road Caerleon,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
532548,Highfield Road Caerleon,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
532548,Highfield Road Caerleon,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
532548,Highfield Road Caerleon,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
532548,Highfield Road Caerleon,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.57
532548,Highfield Road Caerleon,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.87
532548,Highfield Road Caerleon,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.97
532548,Highfield Road Caerleon,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
532548,Highfield Road Caerleon,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
532548,Highfield Road Caerleon,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
532548,Highfield Road Caerleon,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
532548,Highfield Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
532548,Highfield Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.26
532548,Highfield Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.02
532548,Highfield Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.45
532548,Highfield Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,,N Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
532548,Highfield Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
532548,Highfield Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.96
532548,Highfield Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
532548,Highfield Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.4
532548,Highfield Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
532548,Highfield Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
532548,Highfield Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
532548,Highfield Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
532548,Highfield Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
532548,Highfield Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
532548,Highfield Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
532548,Highfield Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
532548,Highfield Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
532548,Highfield Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
532548,Highfield Road Caerleon,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,21.5
532548,Highfield Road Caerleon,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532548,Highfield Road Caerleon,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
532548,Highfield Road Caerleon,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
532548,Highfield Road Caerleon,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
532548,Highfield Road Caerleon,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
532548,Highfield Road Caerleon,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
532548,Highfield Road Caerleon,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
532548,Highfield Road Caerleon,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.37
532548,Highfield Road Caerleon,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.9
532548,Highfield Road Caerleon,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.35
532548,Highfield Road Caerleon,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
532548,Highfield Road Caerleon,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
532548,Highfield Road Caerleon,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
532548,Highfield Road Caerleon,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
532548,Highfield Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
532548,Highfield Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.31
532548,Highfield Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.06
532548,Highfield Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,,L1 Active Power,kW,7.31
532548,Highfield Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,,N Current (RMS),A,27.5
532548,Highfield Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
532548,Highfield Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
532548,Highfield Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
532548,Highfield Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.19
532548,Highfield Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.83
532548,Highfield Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.09
532548,Highfield Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
532548,Highfield Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
532548,Highfield Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
532548,Highfield Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
532548,Highfield Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
532548,Highfield Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.31
532548,Highfield Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
532548,Highfield Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
532548,Highfield Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
532548,Highfield Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
532548,Highfield Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
532548,Highfield Road Caerleon,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,21.5
532548,Highfield Road Caerleon,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532548,Highfield Road Caerleon,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
532548,Highfield Road Caerleon,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
532548,Highfield Road Caerleon,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
532548,Highfield Road Caerleon,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
532548,Highfield Road Caerleon,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
532548,Highfield Road Caerleon,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
532548,Highfield Road Caerleon,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.88
532548,Highfield Road Caerleon,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.72
532548,Highfield Road Caerleon,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.31
532548,Highfield Road Caerleon,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
532548,Highfield Road Caerleon,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
532548,Highfield Road Caerleon,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
532548,Highfield Road Caerleon,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
532548,Highfield Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
532548,Highfield Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
532548,Highfield Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.71
532548,Highfield Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.6
532548,Highfield Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,,L1 Active Power,kW,7.2
532548,Highfield Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,,N Current (RMS),A,27.8
532548,Highfield Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
532548,Highfield Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
532548,Highfield Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
532548,Highfield Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.46
532548,Highfield Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.42
532548,Highfield Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
532548,Highfield Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
532548,Highfield Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.6
532548,Highfield Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
532548,Highfield Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
532548,Highfield Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
532548,Highfield Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
532548,Highfield Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
532548,Highfield Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
532548,Highfield Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
532548,Highfield Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
532548,Highfield Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,21.4
532548,Highfield Road Caerleon,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532548,Highfield Road Caerleon,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
532548,Highfield Road Caerleon,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
532548,Highfield Road Caerleon,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
532548,Highfield Road Caerleon,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
532548,Highfield Road Caerleon,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
532548,Highfield Road Caerleon,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
532548,Highfield Road Caerleon,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.01
532548,Highfield Road Caerleon,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.85
532548,Highfield Road Caerleon,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.52
532548,Highfield Road Caerleon,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
532548,Highfield Road Caerleon,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
532548,Highfield Road Caerleon,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
532548,Highfield Road Caerleon,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
532548,Highfield Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
532548,Highfield Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
532548,Highfield Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,,L3 Active Power,kW,8.61
532548,Highfield Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,,L2 Active Power,kW,9.4
532548,Highfield Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.29
532548,Highfield Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,,N Current (RMS),A,29.6
532548,Highfield Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
532548,Highfield Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
532548,Highfield Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
532548,Highfield Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.49
532548,Highfield Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.04
532548,Highfield Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
532548,Highfield Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
532548,Highfield Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.1
532548,Highfield Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
532548,Highfield Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
532548,Highfield Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
532548,Highfield Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
532548,Highfield Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.32
532548,Highfield Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
532548,Highfield Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
532548,Highfield Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.42
532548,Highfield Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
532548,Highfield Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
532548,Highfield Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
532548,Highfield Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
532548,Highfield Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
532548,Highfield Road Caerleon,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,21.4
532548,Highfield Road Caerleon,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532548,Highfield Road Caerleon,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
532548,Highfield Road Caerleon,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532548,Highfield Road Caerleon,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
532548,Highfield Road Caerleon,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
532548,Highfield Road Caerleon,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
532548,Highfield Road Caerleon,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
532548,Highfield Road Caerleon,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
532548,Highfield Road Caerleon,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.32
532548,Highfield Road Caerleon,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.75
532548,Highfield Road Caerleon,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.7
532548,Highfield Road Caerleon,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
532548,Highfield Road Caerleon,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
532548,Highfield Road Caerleon,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
532548,Highfield Road Caerleon,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
532548,Highfield Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
532548,Highfield Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
532548,Highfield Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,,L3 Active Power,kW,2.39
532548,Highfield Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,,L2 Active Power,kW,15.2
532548,Highfield Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.72
532548,Highfield Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,,N Current (RMS),A,42.2
532548,Highfield Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.4
532548,Highfield Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
532548,Highfield Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
532548,Highfield Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.23
532548,Highfield Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
532548,Highfield Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.82
532548,Highfield Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
532548,Highfield Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.3
532548,Highfield Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
532548,Highfield Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
532548,Highfield Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.33
532548,Highfield Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
532548,Highfield Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.48
532548,Highfield Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
532548,Highfield Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.27
532548,Highfield Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
532548,Highfield Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
532548,Highfield Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
532548,Highfield Road Caerleon,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,21.4
532548,Highfield Road Caerleon,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532548,Highfield Road Caerleon,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
532548,Highfield Road Caerleon,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
532548,Highfield Road Caerleon,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532548,Highfield Road Caerleon,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
532548,Highfield Road Caerleon,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
532548,Highfield Road Caerleon,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
532548,Highfield Road Caerleon,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
532548,Highfield Road Caerleon,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.75
532548,Highfield Road Caerleon,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.45
532548,Highfield Road Caerleon,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.12
532548,Highfield Road Caerleon,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
532548,Highfield Road Caerleon,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
532548,Highfield Road Caerleon,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
532548,Highfield Road Caerleon,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
532548,Highfield Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
532548,Highfield Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
532548,Highfield Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.67
532548,Highfield Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,,L2 Active Power,kW,7.62
532548,Highfield Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.87
532548,Highfield Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,,N Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
532548,Highfield Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
532548,Highfield Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.56
532548,Highfield Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.27
532548,Highfield Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
532548,Highfield Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
532548,Highfield Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.6
532548,Highfield Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
532548,Highfield Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
532548,Highfield Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
532548,Highfield Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
