Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
532548,Highfield Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
532548,Highfield Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
532548,Highfield Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
532548,Highfield Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
532548,Highfield Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
532548,Highfield Road Caerleon,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,21.4
532548,Highfield Road Caerleon,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532548,Highfield Road Caerleon,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
532548,Highfield Road Caerleon,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
532548,Highfield Road Caerleon,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532548,Highfield Road Caerleon,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
532548,Highfield Road Caerleon,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
532548,Highfield Road Caerleon,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
532548,Highfield Road Caerleon,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
532548,Highfield Road Caerleon,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.15
532548,Highfield Road Caerleon,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.68
532548,Highfield Road Caerleon,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.38
532548,Highfield Road Caerleon,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
532548,Highfield Road Caerleon,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
532548,Highfield Road Caerleon,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
532548,Highfield Road Caerleon,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
532548,Highfield Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
532548,Highfield Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
532548,Highfield Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.01
532548,Highfield Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,,L2 Active Power,kW,9.38
532548,Highfield Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,,L1 Active Power,kW,6.02
532548,Highfield Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,,N Current (RMS),A,25.6
532548,Highfield Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
532548,Highfield Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
532548,Highfield Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.55
532548,Highfield Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.73
532548,Highfield Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
532548,Highfield Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
532548,Highfield Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.8
532548,Highfield Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
532548,Highfield Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
532548,Highfield Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.21
532548,Highfield Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
532548,Highfield Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
532548,Highfield Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
532548,Highfield Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
532548,Highfield Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,21.4
532548,Highfield Road Caerleon,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
532548,Highfield Road Caerleon,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
532548,Highfield Road Caerleon,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
532548,Highfield Road Caerleon,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
532548,Highfield Road Caerleon,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
532548,Highfield Road Caerleon,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
532548,Highfield Road Caerleon,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.78
532548,Highfield Road Caerleon,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.3
532548,Highfield Road Caerleon,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.68
532548,Highfield Road Caerleon,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
532548,Highfield Road Caerleon,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
532548,Highfield Road Caerleon,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
532548,Highfield Road Caerleon,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
532548,Highfield Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
532548,Highfield Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
532548,Highfield Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.2
532548,Highfield Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,,L2 Active Power,kW,12.7
532548,Highfield Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.75
532548,Highfield Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,,N Current (RMS),A,40.5
532548,Highfield Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
532548,Highfield Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.67
532548,Highfield Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
532548,Highfield Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
532548,Highfield Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
532548,Highfield Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
532548,Highfield Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
532548,Highfield Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.22
532548,Highfield Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
532548,Highfield Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
532548,Highfield Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
532548,Highfield Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
532548,Highfield Road Caerleon,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,21.4
532548,Highfield Road Caerleon,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
532548,Highfield Road Caerleon,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532548,Highfield Road Caerleon,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
532548,Highfield Road Caerleon,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
532548,Highfield Road Caerleon,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
532548,Highfield Road Caerleon,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
532548,Highfield Road Caerleon,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
532548,Highfield Road Caerleon,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.6
532548,Highfield Road Caerleon,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.35
532548,Highfield Road Caerleon,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.56
532548,Highfield Road Caerleon,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
532548,Highfield Road Caerleon,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
532548,Highfield Road Caerleon,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
532548,Highfield Road Caerleon,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
532548,Highfield Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
532548,Highfield Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
532548,Highfield Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.46
532548,Highfield Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,,L2 Active Power,kW,7.8
532548,Highfield Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,,L1 Active Power,kW,4.45
532548,Highfield Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,,N Current (RMS),A,21.9
532548,Highfield Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
532548,Highfield Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.9
532548,Highfield Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
532548,Highfield Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
532548,Highfield Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
532548,Highfield Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
532548,Highfield Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.27
532548,Highfield Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
532548,Highfield Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
532548,Highfield Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
532548,Highfield Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
532548,Highfield Road Caerleon,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,21.5
532548,Highfield Road Caerleon,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532548,Highfield Road Caerleon,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
532548,Highfield Road Caerleon,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
532548,Highfield Road Caerleon,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532548,Highfield Road Caerleon,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
532548,Highfield Road Caerleon,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
532548,Highfield Road Caerleon,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
532548,Highfield Road Caerleon,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
532548,Highfield Road Caerleon,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.54
532548,Highfield Road Caerleon,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.64
532548,Highfield Road Caerleon,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.22
532548,Highfield Road Caerleon,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
532548,Highfield Road Caerleon,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
532548,Highfield Road Caerleon,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
532548,Highfield Road Caerleon,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
532548,Highfield Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
532548,Highfield Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
532548,Highfield Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.61
532548,Highfield Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,,L2 Active Power,kW,4.46
532548,Highfield Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.37
532548,Highfield Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,,N Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
532548,Highfield Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.33
532548,Highfield Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
532548,Highfield Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
532548,Highfield Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
532548,Highfield Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
532548,Highfield Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
532548,Highfield Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
532548,Highfield Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
532548,Highfield Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
532548,Highfield Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
532548,Highfield Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,21.5
532548,Highfield Road Caerleon,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
532548,Highfield Road Caerleon,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
532548,Highfield Road Caerleon,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532548,Highfield Road Caerleon,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
532548,Highfield Road Caerleon,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
532548,Highfield Road Caerleon,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
532548,Highfield Road Caerleon,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
532548,Highfield Road Caerleon,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.42
532548,Highfield Road Caerleon,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.68
532548,Highfield Road Caerleon,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.76
532548,Highfield Road Caerleon,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
532548,Highfield Road Caerleon,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
532548,Highfield Road Caerleon,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
532548,Highfield Road Caerleon,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
532548,Highfield Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
532548,Highfield Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.16
532548,Highfield Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.6
532548,Highfield Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.29
532548,Highfield Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,,N Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.77
532548,Highfield Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
532548,Highfield Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
532548,Highfield Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
532548,Highfield Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.22
532548,Highfield Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.23
532548,Highfield Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
532548,Highfield Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
532548,Highfield Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
532548,Highfield Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
532548,Highfield Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
532548,Highfield Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,21.6
532548,Highfield Road Caerleon,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
532548,Highfield Road Caerleon,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
532548,Highfield Road Caerleon,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532548,Highfield Road Caerleon,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
532548,Highfield Road Caerleon,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
532548,Highfield Road Caerleon,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
532548,Highfield Road Caerleon,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
532548,Highfield Road Caerleon,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.36
532548,Highfield Road Caerleon,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.14
532548,Highfield Road Caerleon,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.07
532548,Highfield Road Caerleon,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
532548,Highfield Road Caerleon,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
532548,Highfield Road Caerleon,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
532548,Highfield Road Caerleon,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
532548,Highfield Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
532548,Highfield Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
532548,Highfield Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,,L3 Active Power,kW,1.9
532548,Highfield Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.39
532548,Highfield Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.09
532548,Highfield Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,,N Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
532548,Highfield Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.35
532548,Highfield Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
532548,Highfield Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
532548,Highfield Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
532548,Highfield Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
532548,Highfield Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
532548,Highfield Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.25
532548,Highfield Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
532548,Highfield Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
532548,Highfield Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
532548,Highfield Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
532548,Highfield Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,21.6
532548,Highfield Road Caerleon,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532548,Highfield Road Caerleon,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
532548,Highfield Road Caerleon,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
532548,Highfield Road Caerleon,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
532548,Highfield Road Caerleon,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
532548,Highfield Road Caerleon,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
532548,Highfield Road Caerleon,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
532548,Highfield Road Caerleon,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.81
532548,Highfield Road Caerleon,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.5
532548,Highfield Road Caerleon,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.08
532548,Highfield Road Caerleon,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
532548,Highfield Road Caerleon,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
532548,Highfield Road Caerleon,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
532548,Highfield Road Caerleon,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
532548,Highfield Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
532548,Highfield Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
532548,Highfield Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,,L3 Active Power,kW,1.81
532548,Highfield Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,,L2 Active Power,kW,7.7
532548,Highfield Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.58
532548,Highfield Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,,N Current (RMS),A,26.9
532548,Highfield Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
532548,Highfield Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.96
532548,Highfield Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
532548,Highfield Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
532548,Highfield Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
532548,Highfield Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
532548,Highfield Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
532548,Highfield Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
532548,Highfield Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
532548,Highfield Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
532548,Highfield Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
532548,Highfield Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
532548,Highfield Road Caerleon,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,21.6
532548,Highfield Road Caerleon,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532548,Highfield Road Caerleon,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
532548,Highfield Road Caerleon,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
532548,Highfield Road Caerleon,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
532548,Highfield Road Caerleon,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
532548,Highfield Road Caerleon,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
532548,Highfield Road Caerleon,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
532548,Highfield Road Caerleon,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
