Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.96
532548,Highfield Road Caerleon,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.33
532548,Highfield Road Caerleon,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
532548,Highfield Road Caerleon,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
532548,Highfield Road Caerleon,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
532548,Highfield Road Caerleon,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
532548,Highfield Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
532548,Highfield Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.56
532548,Highfield Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.67
532548,Highfield Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.2
532548,Highfield Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,,N Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
532548,Highfield Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.12
532548,Highfield Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
532548,Highfield Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
532548,Highfield Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
532548,Highfield Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
532548,Highfield Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
532548,Highfield Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
532548,Highfield Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
532548,Highfield Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
532548,Highfield Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
532548,Highfield Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
532548,Highfield Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
532548,Highfield Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
532548,Highfield Road Caerleon,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,21.7
532548,Highfield Road Caerleon,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532548,Highfield Road Caerleon,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
532548,Highfield Road Caerleon,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
532548,Highfield Road Caerleon,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
532548,Highfield Road Caerleon,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
532548,Highfield Road Caerleon,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
532548,Highfield Road Caerleon,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
532548,Highfield Road Caerleon,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.42
532548,Highfield Road Caerleon,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.4
532548,Highfield Road Caerleon,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.08
532548,Highfield Road Caerleon,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
532548,Highfield Road Caerleon,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
532548,Highfield Road Caerleon,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
532548,Highfield Road Caerleon,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
532548,Highfield Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
532548,Highfield Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.68
532548,Highfield Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.16
532548,Highfield Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.73
532548,Highfield Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,,N Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
532548,Highfield Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
532548,Highfield Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.18
532548,Highfield Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
532548,Highfield Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
532548,Highfield Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
532548,Highfield Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.18
532548,Highfield Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
532548,Highfield Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
532548,Highfield Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
532548,Highfield Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
532548,Highfield Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
532548,Highfield Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
532548,Highfield Road Caerleon,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,21.8
532548,Highfield Road Caerleon,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532548,Highfield Road Caerleon,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
532548,Highfield Road Caerleon,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
532548,Highfield Road Caerleon,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532548,Highfield Road Caerleon,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
532548,Highfield Road Caerleon,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
532548,Highfield Road Caerleon,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
532548,Highfield Road Caerleon,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
532548,Highfield Road Caerleon,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.18
532548,Highfield Road Caerleon,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.8
532548,Highfield Road Caerleon,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.48
532548,Highfield Road Caerleon,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
532548,Highfield Road Caerleon,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
532548,Highfield Road Caerleon,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
532548,Highfield Road Caerleon,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
532548,Highfield Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
532548,Highfield Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.99
532548,Highfield Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.67
532548,Highfield Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.29
532548,Highfield Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,,N Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.23
532548,Highfield Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
532548,Highfield Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
532548,Highfield Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
532548,Highfield Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
532548,Highfield Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
532548,Highfield Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
532548,Highfield Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
532548,Highfield Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
532548,Highfield Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
532548,Highfield Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
532548,Highfield Road Caerleon,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,21.8
532548,Highfield Road Caerleon,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532548,Highfield Road Caerleon,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
532548,Highfield Road Caerleon,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
532548,Highfield Road Caerleon,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
532548,Highfield Road Caerleon,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
532548,Highfield Road Caerleon,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
532548,Highfield Road Caerleon,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
532548,Highfield Road Caerleon,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.14
532548,Highfield Road Caerleon,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.67
532548,Highfield Road Caerleon,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.45
532548,Highfield Road Caerleon,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
532548,Highfield Road Caerleon,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
532548,Highfield Road Caerleon,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
532548,Highfield Road Caerleon,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
532548,Highfield Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
532548,Highfield Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,,L3 Active Power,kW,1.96
532548,Highfield Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.19
532548,Highfield Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.48
532548,Highfield Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,,N Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.05
532548,Highfield Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
532548,Highfield Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.04
532548,Highfield Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
532548,Highfield Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
532548,Highfield Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
532548,Highfield Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
532548,Highfield Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
532548,Highfield Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
532548,Highfield Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
532548,Highfield Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,21.9
532548,Highfield Road Caerleon,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532548,Highfield Road Caerleon,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
532548,Highfield Road Caerleon,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
532548,Highfield Road Caerleon,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
532548,Highfield Road Caerleon,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
532548,Highfield Road Caerleon,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
532548,Highfield Road Caerleon,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
532548,Highfield Road Caerleon,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.18
532548,Highfield Road Caerleon,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.19
532548,Highfield Road Caerleon,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.99
532548,Highfield Road Caerleon,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
532548,Highfield Road Caerleon,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
532548,Highfield Road Caerleon,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
532548,Highfield Road Caerleon,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
532548,Highfield Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
532548,Highfield Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
532548,Highfield Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.18
532548,Highfield Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.22
532548,Highfield Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.17
532548,Highfield Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,,N Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
532548,Highfield Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.55
532548,Highfield Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
532548,Highfield Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
532548,Highfield Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
532548,Highfield Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.2
532548,Highfield Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
532548,Highfield Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
532548,Highfield Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
532548,Highfield Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
532548,Highfield Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
532548,Highfield Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,22.0
532548,Highfield Road Caerleon,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
532548,Highfield Road Caerleon,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
532548,Highfield Road Caerleon,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
532548,Highfield Road Caerleon,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
532548,Highfield Road Caerleon,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
532548,Highfield Road Caerleon,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
532548,Highfield Road Caerleon,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.83
532548,Highfield Road Caerleon,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.04
532548,Highfield Road Caerleon,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.58
532548,Highfield Road Caerleon,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
532548,Highfield Road Caerleon,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
532548,Highfield Road Caerleon,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
532548,Highfield Road Caerleon,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
532548,Highfield Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
532548,Highfield Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
532548,Highfield Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.23
532548,Highfield Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.76
532548,Highfield Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.88
532548,Highfield Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,,N Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
532548,Highfield Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
532548,Highfield Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.32
532548,Highfield Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
532548,Highfield Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
532548,Highfield Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
532548,Highfield Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
532548,Highfield Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
532548,Highfield Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
532548,Highfield Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
532548,Highfield Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
532548,Highfield Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
532548,Highfield Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
532548,Highfield Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
532548,Highfield Road Caerleon,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,22.0
532548,Highfield Road Caerleon,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
532548,Highfield Road Caerleon,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
532548,Highfield Road Caerleon,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532548,Highfield Road Caerleon,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
532548,Highfield Road Caerleon,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
532548,Highfield Road Caerleon,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
532548,Highfield Road Caerleon,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
532548,Highfield Road Caerleon,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.28
532548,Highfield Road Caerleon,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.45
532548,Highfield Road Caerleon,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.03
532548,Highfield Road Caerleon,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
532548,Highfield Road Caerleon,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
532548,Highfield Road Caerleon,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
532548,Highfield Road Caerleon,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
532548,Highfield Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
532548,Highfield Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
532548,Highfield Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.08
532548,Highfield Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.82
532548,Highfield Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.67
532548,Highfield Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,,N Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
532548,Highfield Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.35
532548,Highfield Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
532548,Highfield Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
532548,Highfield Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
532548,Highfield Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.2
532548,Highfield Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.25
532548,Highfield Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
532548,Highfield Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
532548,Highfield Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
532548,Highfield Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
532548,Highfield Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
532548,Highfield Road Caerleon,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,22.1
532548,Highfield Road Caerleon,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532548,Highfield Road Caerleon,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
532548,Highfield Road Caerleon,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
532548,Highfield Road Caerleon,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532548,Highfield Road Caerleon,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
532548,Highfield Road Caerleon,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
532548,Highfield Road Caerleon,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
532548,Highfield Road Caerleon,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
532548,Highfield Road Caerleon,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.06
532548,Highfield Road Caerleon,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.05
532548,Highfield Road Caerleon,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.7
532548,Highfield Road Caerleon,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
532548,Highfield Road Caerleon,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
532548,Highfield Road Caerleon,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
532548,Highfield Road Caerleon,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
532548,Highfield Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
532548,Highfield Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,,L3 Active Power,kW,1.88
532548,Highfield Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.07
532548,Highfield Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.9
532548,Highfield Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,,N Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.68
532548,Highfield Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
532548,Highfield Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
532548,Highfield Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
