Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
532548,Highfield Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
532548,Highfield Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.29
532548,Highfield Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
532548,Highfield Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
532548,Highfield Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
532548,Highfield Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
532548,Highfield Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
532548,Highfield Road Caerleon,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,22.2
532548,Highfield Road Caerleon,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
532548,Highfield Road Caerleon,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
532548,Highfield Road Caerleon,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532548,Highfield Road Caerleon,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
532548,Highfield Road Caerleon,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
532548,Highfield Road Caerleon,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
532548,Highfield Road Caerleon,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
532548,Highfield Road Caerleon,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.97
532548,Highfield Road Caerleon,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.37
532548,Highfield Road Caerleon,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.09
532548,Highfield Road Caerleon,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
532548,Highfield Road Caerleon,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
532548,Highfield Road Caerleon,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
532548,Highfield Road Caerleon,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
532548,Highfield Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
532548,Highfield Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
532548,Highfield Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,,L3 Active Power,kW,1.81
532548,Highfield Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.05
532548,Highfield Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,,L1 Active Power,kW,4.61
532548,Highfield Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,,N Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
532548,Highfield Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.81
532548,Highfield Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
532548,Highfield Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
532548,Highfield Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
532548,Highfield Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
532548,Highfield Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.29
532548,Highfield Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
532548,Highfield Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
532548,Highfield Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
532548,Highfield Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
532548,Highfield Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
532548,Highfield Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
532548,Highfield Road Caerleon,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,22.3
532548,Highfield Road Caerleon,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
532548,Highfield Road Caerleon,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
532548,Highfield Road Caerleon,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532548,Highfield Road Caerleon,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
532548,Highfield Road Caerleon,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
532548,Highfield Road Caerleon,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
532548,Highfield Road Caerleon,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
532548,Highfield Road Caerleon,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.92
532548,Highfield Road Caerleon,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.17
532548,Highfield Road Caerleon,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.11
532548,Highfield Road Caerleon,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
532548,Highfield Road Caerleon,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
532548,Highfield Road Caerleon,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
532548,Highfield Road Caerleon,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
532548,Highfield Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
532548,Highfield Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
532548,Highfield Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.04
532548,Highfield Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.13
532548,Highfield Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.73
532548,Highfield Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,,N Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.89
532548,Highfield Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
532548,Highfield Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
532548,Highfield Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
532548,Highfield Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
532548,Highfield Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
532548,Highfield Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
532548,Highfield Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
532548,Highfield Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
532548,Highfield Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
532548,Highfield Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
532548,Highfield Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
532548,Highfield Road Caerleon,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,22.3
532548,Highfield Road Caerleon,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532548,Highfield Road Caerleon,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
532548,Highfield Road Caerleon,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
532548,Highfield Road Caerleon,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532548,Highfield Road Caerleon,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
532548,Highfield Road Caerleon,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
532548,Highfield Road Caerleon,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
532548,Highfield Road Caerleon,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
532548,Highfield Road Caerleon,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.81
532548,Highfield Road Caerleon,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.39
532548,Highfield Road Caerleon,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.38
532548,Highfield Road Caerleon,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
532548,Highfield Road Caerleon,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
532548,Highfield Road Caerleon,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
532548,Highfield Road Caerleon,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
532548,Highfield Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
532548,Highfield Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
532548,Highfield Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.15
532548,Highfield Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.08
532548,Highfield Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.54
532548,Highfield Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,,N Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.76
532548,Highfield Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
532548,Highfield Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
532548,Highfield Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
532548,Highfield Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
532548,Highfield Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.16
532548,Highfield Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.28
532548,Highfield Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
532548,Highfield Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
532548,Highfield Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
532548,Highfield Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
532548,Highfield Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
532548,Highfield Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,22.4
532548,Highfield Road Caerleon,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
532548,Highfield Road Caerleon,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
532548,Highfield Road Caerleon,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532548,Highfield Road Caerleon,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
532548,Highfield Road Caerleon,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
532548,Highfield Road Caerleon,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
532548,Highfield Road Caerleon,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
532548,Highfield Road Caerleon,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.03
532548,Highfield Road Caerleon,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.6
532548,Highfield Road Caerleon,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.11
532548,Highfield Road Caerleon,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
532548,Highfield Road Caerleon,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
532548,Highfield Road Caerleon,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
532548,Highfield Road Caerleon,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
532548,Highfield Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
532548,Highfield Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
532548,Highfield Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,,L3 Active Power,kW,1.91
532548,Highfield Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.15
532548,Highfield Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.54
532548,Highfield Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,,N Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
532548,Highfield Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.82
532548,Highfield Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
532548,Highfield Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
532548,Highfield Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
532548,Highfield Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
532548,Highfield Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.3
532548,Highfield Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
532548,Highfield Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
532548,Highfield Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
532548,Highfield Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
532548,Highfield Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
532548,Highfield Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
532548,Highfield Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
532548,Highfield Road Caerleon,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,22.5
532548,Highfield Road Caerleon,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532548,Highfield Road Caerleon,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
532548,Highfield Road Caerleon,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
532548,Highfield Road Caerleon,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532548,Highfield Road Caerleon,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
532548,Highfield Road Caerleon,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
532548,Highfield Road Caerleon,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
532548,Highfield Road Caerleon,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
532548,Highfield Road Caerleon,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.81
532548,Highfield Road Caerleon,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.23
532548,Highfield Road Caerleon,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.73
532548,Highfield Road Caerleon,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
532548,Highfield Road Caerleon,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
532548,Highfield Road Caerleon,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
532548,Highfield Road Caerleon,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
532548,Highfield Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
532548,Highfield Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.1
532548,Highfield Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,,L2 Active Power,kW,1.97
532548,Highfield Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.06
532548,Highfield Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,,N Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.55
532548,Highfield Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
532548,Highfield Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
532548,Highfield Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
532548,Highfield Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
532548,Highfield Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
532548,Highfield Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.29
532548,Highfield Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
532548,Highfield Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
532548,Highfield Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
532548,Highfield Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
532548,Highfield Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
532548,Highfield Road Caerleon,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,22.5
532548,Highfield Road Caerleon,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532548,Highfield Road Caerleon,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
532548,Highfield Road Caerleon,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
532548,Highfield Road Caerleon,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532548,Highfield Road Caerleon,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
532548,Highfield Road Caerleon,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
532548,Highfield Road Caerleon,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
532548,Highfield Road Caerleon,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
532548,Highfield Road Caerleon,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.88
532548,Highfield Road Caerleon,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.87
532548,Highfield Road Caerleon,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.27
532548,Highfield Road Caerleon,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
532548,Highfield Road Caerleon,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
532548,Highfield Road Caerleon,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
532548,Highfield Road Caerleon,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
532548,Highfield Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
532548,Highfield Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
532548,Highfield Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.09
532548,Highfield Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,,L2 Active Power,kW,1.95
532548,Highfield Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.69
532548,Highfield Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,,N Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.78
532548,Highfield Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
532548,Highfield Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
532548,Highfield Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
532548,Highfield Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
532548,Highfield Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
532548,Highfield Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
532548,Highfield Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
532548,Highfield Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
532548,Highfield Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
532548,Highfield Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
532548,Highfield Road Caerleon,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,22.6
532548,Highfield Road Caerleon,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532548,Highfield Road Caerleon,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
532548,Highfield Road Caerleon,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532548,Highfield Road Caerleon,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
532548,Highfield Road Caerleon,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532548,Highfield Road Caerleon,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
532548,Highfield Road Caerleon,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
532548,Highfield Road Caerleon,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
532548,Highfield Road Caerleon,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
532548,Highfield Road Caerleon,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
532548,Highfield Road Caerleon,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.89
532548,Highfield Road Caerleon,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.42
532548,Highfield Road Caerleon,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
532548,Highfield Road Caerleon,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
532548,Highfield Road Caerleon,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
532548,Highfield Road Caerleon,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
532548,Highfield Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
532548,Highfield Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
532548,Highfield Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.36
532548,Highfield Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.02
532548,Highfield Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.47
532548,Highfield Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,,N Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
532548,Highfield Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.56
532548,Highfield Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
532548,Highfield Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
532548,Highfield Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
532548,Highfield Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
532548,Highfield Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
532548,Highfield Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
532548,Highfield Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
532548,Highfield Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
