Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
532548,Highfield Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
532548,Highfield Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
532548,Highfield Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
532548,Highfield Road Caerleon,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,22.7
532548,Highfield Road Caerleon,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
532548,Highfield Road Caerleon,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
532548,Highfield Road Caerleon,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532548,Highfield Road Caerleon,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
532548,Highfield Road Caerleon,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
532548,Highfield Road Caerleon,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
532548,Highfield Road Caerleon,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
532548,Highfield Road Caerleon,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.97
532548,Highfield Road Caerleon,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.09
532548,Highfield Road Caerleon,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.34
532548,Highfield Road Caerleon,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
532548,Highfield Road Caerleon,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
532548,Highfield Road Caerleon,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
532548,Highfield Road Caerleon,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
532548,Highfield Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
532548,Highfield Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
532548,Highfield Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.22
532548,Highfield Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,,L2 Active Power,kW,1.93
532548,Highfield Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,,L1 Active Power,kW,6.63
532548,Highfield Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,,N Current (RMS),A,26.1
532548,Highfield Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
532548,Highfield Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
532548,Highfield Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.53
532548,Highfield Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
532548,Highfield Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
532548,Highfield Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
532548,Highfield Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
532548,Highfield Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
532548,Highfield Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
532548,Highfield Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
532548,Highfield Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
532548,Highfield Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
532548,Highfield Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
532548,Highfield Road Caerleon,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,22.8
532548,Highfield Road Caerleon,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
532548,Highfield Road Caerleon,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
532548,Highfield Road Caerleon,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
532548,Highfield Road Caerleon,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
532548,Highfield Road Caerleon,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
532548,Highfield Road Caerleon,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
532548,Highfield Road Caerleon,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.02
532548,Highfield Road Caerleon,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.97
532548,Highfield Road Caerleon,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.2
532548,Highfield Road Caerleon,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
532548,Highfield Road Caerleon,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
532548,Highfield Road Caerleon,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
532548,Highfield Road Caerleon,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
532548,Highfield Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
532548,Highfield Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
532548,Highfield Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.12
532548,Highfield Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.19
532548,Highfield Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,,L1 Active Power,kW,6.73
532548,Highfield Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,,N Current (RMS),A,25.7
532548,Highfield Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
532548,Highfield Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
532548,Highfield Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.59
532548,Highfield Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
532548,Highfield Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
532548,Highfield Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
532548,Highfield Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
532548,Highfield Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.27
532548,Highfield Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
532548,Highfield Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
532548,Highfield Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
532548,Highfield Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
532548,Highfield Road Caerleon,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,22.9
532548,Highfield Road Caerleon,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532548,Highfield Road Caerleon,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
532548,Highfield Road Caerleon,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
532548,Highfield Road Caerleon,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532548,Highfield Road Caerleon,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
532548,Highfield Road Caerleon,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
532548,Highfield Road Caerleon,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
532548,Highfield Road Caerleon,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
532548,Highfield Road Caerleon,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.96
532548,Highfield Road Caerleon,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.33
532548,Highfield Road Caerleon,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.01
532548,Highfield Road Caerleon,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
532548,Highfield Road Caerleon,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
532548,Highfield Road Caerleon,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
532548,Highfield Road Caerleon,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
532548,Highfield Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
532548,Highfield Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,,L3 Active Power,kW,1.99
532548,Highfield Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,,L2 Active Power,kW,1.96
532548,Highfield Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,,L1 Active Power,kW,6.96
532548,Highfield Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,,N Current (RMS),A,26.6
532548,Highfield Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
532548,Highfield Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
532548,Highfield Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.71
532548,Highfield Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
532548,Highfield Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
532548,Highfield Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
532548,Highfield Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
532548,Highfield Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
532548,Highfield Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
532548,Highfield Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
532548,Highfield Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
532548,Highfield Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
532548,Highfield Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
532548,Highfield Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
532548,Highfield Road Caerleon,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,22.9
532548,Highfield Road Caerleon,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532548,Highfield Road Caerleon,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
532548,Highfield Road Caerleon,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532548,Highfield Road Caerleon,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
532548,Highfield Road Caerleon,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532548,Highfield Road Caerleon,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
532548,Highfield Road Caerleon,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
532548,Highfield Road Caerleon,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
532548,Highfield Road Caerleon,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
532548,Highfield Road Caerleon,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.97
532548,Highfield Road Caerleon,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.91
532548,Highfield Road Caerleon,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.48
532548,Highfield Road Caerleon,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
532548,Highfield Road Caerleon,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
532548,Highfield Road Caerleon,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
532548,Highfield Road Caerleon,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
532548,Highfield Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
532548,Highfield Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.15
532548,Highfield Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.14
532548,Highfield Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,,L1 Active Power,kW,6.97
532548,Highfield Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,,N Current (RMS),A,25.7
532548,Highfield Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
532548,Highfield Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.06
532548,Highfield Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
532548,Highfield Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
532548,Highfield Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
532548,Highfield Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
532548,Highfield Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
532548,Highfield Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
532548,Highfield Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
532548,Highfield Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
532548,Highfield Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
532548,Highfield Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
532548,Highfield Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
532548,Highfield Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
532548,Highfield Road Caerleon,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,23.0
532548,Highfield Road Caerleon,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
532548,Highfield Road Caerleon,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
532548,Highfield Road Caerleon,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532548,Highfield Road Caerleon,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
532548,Highfield Road Caerleon,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
532548,Highfield Road Caerleon,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
532548,Highfield Road Caerleon,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
532548,Highfield Road Caerleon,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.27
532548,Highfield Road Caerleon,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.98
532548,Highfield Road Caerleon,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.88
532548,Highfield Road Caerleon,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
532548,Highfield Road Caerleon,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
532548,Highfield Road Caerleon,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
532548,Highfield Road Caerleon,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
532548,Highfield Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
532548,Highfield Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.13
532548,Highfield Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.12
532548,Highfield Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,,L1 Active Power,kW,6.77
532548,Highfield Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,,N Current (RMS),A,24.8
532548,Highfield Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
532548,Highfield Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
532548,Highfield Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.43
532548,Highfield Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
532548,Highfield Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
532548,Highfield Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
532548,Highfield Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
532548,Highfield Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
532548,Highfield Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
532548,Highfield Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
532548,Highfield Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
532548,Highfield Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
532548,Highfield Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
532548,Highfield Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
532548,Highfield Road Caerleon,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,23.1
532548,Highfield Road Caerleon,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
532548,Highfield Road Caerleon,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
532548,Highfield Road Caerleon,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532548,Highfield Road Caerleon,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
532548,Highfield Road Caerleon,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
532548,Highfield Road Caerleon,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
532548,Highfield Road Caerleon,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
532548,Highfield Road Caerleon,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.88
532548,Highfield Road Caerleon,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.29
532548,Highfield Road Caerleon,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.32
532548,Highfield Road Caerleon,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
532548,Highfield Road Caerleon,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
532548,Highfield Road Caerleon,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
532548,Highfield Road Caerleon,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
532548,Highfield Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
532548,Highfield Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.25
532548,Highfield Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.33
532548,Highfield Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,,L1 Active Power,kW,6.95
532548,Highfield Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,,N Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
532548,Highfield Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
532548,Highfield Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
532548,Highfield Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.85
532548,Highfield Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
532548,Highfield Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
532548,Highfield Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
532548,Highfield Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
532548,Highfield Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
532548,Highfield Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
532548,Highfield Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
532548,Highfield Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
532548,Highfield Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
532548,Highfield Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
532548,Highfield Road Caerleon,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,23.2
532548,Highfield Road Caerleon,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
532548,Highfield Road Caerleon,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532548,Highfield Road Caerleon,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
532548,Highfield Road Caerleon,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
532548,Highfield Road Caerleon,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
532548,Highfield Road Caerleon,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
532548,Highfield Road Caerleon,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
532548,Highfield Road Caerleon,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
532548,Highfield Road Caerleon,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.49
532548,Highfield Road Caerleon,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.79
532548,Highfield Road Caerleon,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.41
532548,Highfield Road Caerleon,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
532548,Highfield Road Caerleon,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
532548,Highfield Road Caerleon,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
532548,Highfield Road Caerleon,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
532548,Highfield Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
532548,Highfield Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
532548,Highfield Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.42
532548,Highfield Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.4
532548,Highfield Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,,L1 Active Power,kW,7.08
532548,Highfield Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,,N Current (RMS),A,25.8
532548,Highfield Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
532548,Highfield Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
532548,Highfield Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.97
532548,Highfield Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
532548,Highfield Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
532548,Highfield Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
532548,Highfield Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
532548,Highfield Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
532548,Highfield Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
532548,Highfield Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
532548,Highfield Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
532548,Highfield Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
532548,Highfield Road Caerleon,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,23.3
532548,Highfield Road Caerleon,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
532548,Highfield Road Caerleon,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532548,Highfield Road Caerleon,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
532548,Highfield Road Caerleon,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532548,Highfield Road Caerleon,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
532548,Highfield Road Caerleon,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
532548,Highfield Road Caerleon,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
532548,Highfield Road Caerleon,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
532548,Highfield Road Caerleon,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.49
532548,Highfield Road Caerleon,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.93
532548,Highfield Road Caerleon,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.73
532548,Highfield Road Caerleon,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
532548,Highfield Road Caerleon,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
