Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
532548,Highfield Road Caerleon,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
532548,Highfield Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
532548,Highfield Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
532548,Highfield Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.52
532548,Highfield Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.58
532548,Highfield Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,,L1 Active Power,kW,8.51
532548,Highfield Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,,N Current (RMS),A,31.4
532548,Highfield Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
532548,Highfield Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
532548,Highfield Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.89
532548,Highfield Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
532548,Highfield Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
532548,Highfield Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
532548,Highfield Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.13
532548,Highfield Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
532548,Highfield Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
532548,Highfield Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
532548,Highfield Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
532548,Highfield Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
532548,Highfield Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
532548,Highfield Road Caerleon,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,23.4
532548,Highfield Road Caerleon,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
532548,Highfield Road Caerleon,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
532548,Highfield Road Caerleon,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532548,Highfield Road Caerleon,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
532548,Highfield Road Caerleon,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
532548,Highfield Road Caerleon,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
532548,Highfield Road Caerleon,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
532548,Highfield Road Caerleon,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.53
532548,Highfield Road Caerleon,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.75
532548,Highfield Road Caerleon,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.24
532548,Highfield Road Caerleon,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
532548,Highfield Road Caerleon,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
532548,Highfield Road Caerleon,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
532548,Highfield Road Caerleon,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
532548,Highfield Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
532548,Highfield Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.13
532548,Highfield Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.31
532548,Highfield Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,,L1 Active Power,kW,8.85
532548,Highfield Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,,N Current (RMS),A,32.7
532548,Highfield Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
532548,Highfield Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
532548,Highfield Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.22
532548,Highfield Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
532548,Highfield Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
532548,Highfield Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
532548,Highfield Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
532548,Highfield Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
532548,Highfield Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
532548,Highfield Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
532548,Highfield Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
532548,Highfield Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
532548,Highfield Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
532548,Highfield Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
532548,Highfield Road Caerleon,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,23.5
532548,Highfield Road Caerleon,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
532548,Highfield Road Caerleon,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
532548,Highfield Road Caerleon,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532548,Highfield Road Caerleon,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
532548,Highfield Road Caerleon,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
532548,Highfield Road Caerleon,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
532548,Highfield Road Caerleon,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
532548,Highfield Road Caerleon,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.68
532548,Highfield Road Caerleon,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.6
532548,Highfield Road Caerleon,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.67
532548,Highfield Road Caerleon,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
532548,Highfield Road Caerleon,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
532548,Highfield Road Caerleon,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
532548,Highfield Road Caerleon,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
532548,Highfield Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
532548,Highfield Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
532548,Highfield Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.53
532548,Highfield Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.36
532548,Highfield Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,,L1 Active Power,kW,7.11
532548,Highfield Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,,N Current (RMS),A,25.8
532548,Highfield Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
532548,Highfield Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
532548,Highfield Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
532548,Highfield Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.02
532548,Highfield Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
532548,Highfield Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
532548,Highfield Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
532548,Highfield Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
532548,Highfield Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.33
532548,Highfield Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
532548,Highfield Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
532548,Highfield Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
532548,Highfield Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
532548,Highfield Road Caerleon,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,23.5
532548,Highfield Road Caerleon,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532548,Highfield Road Caerleon,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
532548,Highfield Road Caerleon,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
532548,Highfield Road Caerleon,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
532548,Highfield Road Caerleon,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
532548,Highfield Road Caerleon,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
532548,Highfield Road Caerleon,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
532548,Highfield Road Caerleon,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
532548,Highfield Road Caerleon,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
532548,Highfield Road Caerleon,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.1
532548,Highfield Road Caerleon,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.39
532548,Highfield Road Caerleon,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.09
532548,Highfield Road Caerleon,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
532548,Highfield Road Caerleon,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
532548,Highfield Road Caerleon,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
532548,Highfield Road Caerleon,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
532548,Highfield Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
532548,Highfield Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
532548,Highfield Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.82
532548,Highfield Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.28
532548,Highfield Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,,L1 Active Power,kW,6.5
532548,Highfield Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,,N Current (RMS),A,25.5
532548,Highfield Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
532548,Highfield Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.4
532548,Highfield Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
532548,Highfield Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
532548,Highfield Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
532548,Highfield Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
532548,Highfield Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
532548,Highfield Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.24
532548,Highfield Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
532548,Highfield Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
532548,Highfield Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
532548,Highfield Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
532548,Highfield Road Caerleon,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,23.6
532548,Highfield Road Caerleon,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
532548,Highfield Road Caerleon,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
532548,Highfield Road Caerleon,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
532548,Highfield Road Caerleon,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532548,Highfield Road Caerleon,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
532548,Highfield Road Caerleon,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
532548,Highfield Road Caerleon,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
532548,Highfield Road Caerleon,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
532548,Highfield Road Caerleon,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.58
532548,Highfield Road Caerleon,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.79
532548,Highfield Road Caerleon,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.4
532548,Highfield Road Caerleon,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
532548,Highfield Road Caerleon,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
532548,Highfield Road Caerleon,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
532548,Highfield Road Caerleon,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
532548,Highfield Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
532548,Highfield Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
532548,Highfield Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,,L3 Active Power,kW,2.91
532548,Highfield Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.96
532548,Highfield Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,,L1 Active Power,kW,6.39
532548,Highfield Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,,N Current (RMS),A,22.7
532548,Highfield Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
532548,Highfield Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
532548,Highfield Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.34
532548,Highfield Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
532548,Highfield Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.57
532548,Highfield Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
532548,Highfield Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
532548,Highfield Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.14
532548,Highfield Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
532548,Highfield Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
532548,Highfield Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
532548,Highfield Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
532548,Highfield Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
532548,Highfield Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,23.8
532548,Highfield Road Caerleon,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
532548,Highfield Road Caerleon,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532548,Highfield Road Caerleon,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
532548,Highfield Road Caerleon,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
532548,Highfield Road Caerleon,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
532548,Highfield Road Caerleon,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
532548,Highfield Road Caerleon,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
532548,Highfield Road Caerleon,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
532548,Highfield Road Caerleon,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.62
532548,Highfield Road Caerleon,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.46
532548,Highfield Road Caerleon,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.74
532548,Highfield Road Caerleon,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
532548,Highfield Road Caerleon,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
532548,Highfield Road Caerleon,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
532548,Highfield Road Caerleon,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
532548,Highfield Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
532548,Highfield Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
532548,Highfield Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.79
532548,Highfield Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.6
532548,Highfield Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,,L1 Active Power,kW,6.65
532548,Highfield Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,,N Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
532548,Highfield Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
532548,Highfield Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
532548,Highfield Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
532548,Highfield Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
532548,Highfield Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
532548,Highfield Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.14
532548,Highfield Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
532548,Highfield Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
532548,Highfield Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
532548,Highfield Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
532548,Highfield Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
532548,Highfield Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
532548,Highfield Road Caerleon,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,23.8
532548,Highfield Road Caerleon,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
532548,Highfield Road Caerleon,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532548,Highfield Road Caerleon,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
532548,Highfield Road Caerleon,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532548,Highfield Road Caerleon,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
532548,Highfield Road Caerleon,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
532548,Highfield Road Caerleon,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
532548,Highfield Road Caerleon,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
532548,Highfield Road Caerleon,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.15
532548,Highfield Road Caerleon,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.87
532548,Highfield Road Caerleon,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.2
532548,Highfield Road Caerleon,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
532548,Highfield Road Caerleon,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
532548,Highfield Road Caerleon,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
532548,Highfield Road Caerleon,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
532548,Highfield Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
532548,Highfield Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
532548,Highfield Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.48
532548,Highfield Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.62
532548,Highfield Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.71
532548,Highfield Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,,N Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
532548,Highfield Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
532548,Highfield Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
532548,Highfield Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
532548,Highfield Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
532548,Highfield Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
532548,Highfield Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
532548,Highfield Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
532548,Highfield Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
532548,Highfield Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
532548,Highfield Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,27.5
532548,Highfield Road Caerleon,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
532548,Highfield Road Caerleon,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532548,Highfield Road Caerleon,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
532548,Highfield Road Caerleon,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532548,Highfield Road Caerleon,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
532548,Highfield Road Caerleon,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
532548,Highfield Road Caerleon,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
532548,Highfield Road Caerleon,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
532548,Highfield Road Caerleon,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.09
532548,Highfield Road Caerleon,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.12
532548,Highfield Road Caerleon,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.5
532548,Highfield Road Caerleon,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
532548,Highfield Road Caerleon,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
532548,Highfield Road Caerleon,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
532548,Highfield Road Caerleon,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
532548,Highfield Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
532548,Highfield Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
532548,Highfield Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,,L3 Active Power,kW,2.86
532548,Highfield Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.07
532548,Highfield Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,,L1 Active Power,kW,4.04
532548,Highfield Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,,N Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
532548,Highfield Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
532548,Highfield Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
532548,Highfield Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
