Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
532548,Highfield Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
532548,Highfield Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
532548,Highfield Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
532548,Highfield Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
532548,Highfield Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
532548,Highfield Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,27.7
532548,Highfield Road Caerleon,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
532548,Highfield Road Caerleon,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532548,Highfield Road Caerleon,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
532548,Highfield Road Caerleon,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532548,Highfield Road Caerleon,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
532548,Highfield Road Caerleon,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
532548,Highfield Road Caerleon,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
532548,Highfield Road Caerleon,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
532548,Highfield Road Caerleon,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.59
532548,Highfield Road Caerleon,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.71
532548,Highfield Road Caerleon,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.89
532548,Highfield Road Caerleon,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
532548,Highfield Road Caerleon,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
532548,Highfield Road Caerleon,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
532548,Highfield Road Caerleon,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
532548,Highfield Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
532548,Highfield Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
532548,Highfield Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.28
532548,Highfield Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.21
532548,Highfield Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.94
532548,Highfield Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,,N Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
532548,Highfield Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.91
532548,Highfield Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
532548,Highfield Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
532548,Highfield Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
532548,Highfield Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
532548,Highfield Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
532548,Highfield Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
532548,Highfield Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
532548,Highfield Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
532548,Highfield Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,27.8
532548,Highfield Road Caerleon,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532548,Highfield Road Caerleon,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
532548,Highfield Road Caerleon,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532548,Highfield Road Caerleon,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
532548,Highfield Road Caerleon,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
532548,Highfield Road Caerleon,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
532548,Highfield Road Caerleon,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
532548,Highfield Road Caerleon,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
532548,Highfield Road Caerleon,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
532548,Highfield Road Caerleon,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.93
532548,Highfield Road Caerleon,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.96
532548,Highfield Road Caerleon,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.57
532548,Highfield Road Caerleon,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
532548,Highfield Road Caerleon,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
532548,Highfield Road Caerleon,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
532548,Highfield Road Caerleon,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
532548,Highfield Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
532548,Highfield Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
532548,Highfield Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.69
532548,Highfield Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.19
532548,Highfield Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,,L1 Active Power,kW,4.04
532548,Highfield Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,,N Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
532548,Highfield Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.22
532548,Highfield Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
532548,Highfield Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.74
532548,Highfield Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
532548,Highfield Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
532548,Highfield Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
532548,Highfield Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
532548,Highfield Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
532548,Highfield Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
532548,Highfield Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
532548,Highfield Road Caerleon,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,28.0
532548,Highfield Road Caerleon,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
532548,Highfield Road Caerleon,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532548,Highfield Road Caerleon,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
532548,Highfield Road Caerleon,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532548,Highfield Road Caerleon,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
532548,Highfield Road Caerleon,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
532548,Highfield Road Caerleon,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
532548,Highfield Road Caerleon,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
532548,Highfield Road Caerleon,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.9
532548,Highfield Road Caerleon,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.39
532548,Highfield Road Caerleon,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.29
532548,Highfield Road Caerleon,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
532548,Highfield Road Caerleon,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
532548,Highfield Road Caerleon,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
532548,Highfield Road Caerleon,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
532548,Highfield Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
532548,Highfield Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
532548,Highfield Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.04
532548,Highfield Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,,L2 Active Power,kW,5.22
532548,Highfield Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.49
532548,Highfield Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,,N Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.81
532548,Highfield Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
532548,Highfield Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.64
532548,Highfield Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
532548,Highfield Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
532548,Highfield Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
532548,Highfield Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
532548,Highfield Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
532548,Highfield Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
532548,Highfield Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
532548,Highfield Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,28.2
532548,Highfield Road Caerleon,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532548,Highfield Road Caerleon,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
532548,Highfield Road Caerleon,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532548,Highfield Road Caerleon,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
532548,Highfield Road Caerleon,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
532548,Highfield Road Caerleon,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
532548,Highfield Road Caerleon,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
532548,Highfield Road Caerleon,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
532548,Highfield Road Caerleon,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
532548,Highfield Road Caerleon,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.39
532548,Highfield Road Caerleon,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.49
532548,Highfield Road Caerleon,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.83
532548,Highfield Road Caerleon,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
532548,Highfield Road Caerleon,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
532548,Highfield Road Caerleon,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
532548,Highfield Road Caerleon,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
532548,Highfield Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
532548,Highfield Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
532548,Highfield Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.53
532548,Highfield Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.7
532548,Highfield Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.84
532548,Highfield Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,,N Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
532548,Highfield Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.49
532548,Highfield Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
532548,Highfield Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
532548,Highfield Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
532548,Highfield Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
532548,Highfield Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
532548,Highfield Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
532548,Highfield Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
532548,Highfield Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
532548,Highfield Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
532548,Highfield Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
532548,Highfield Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
532548,Highfield Road Caerleon,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,28.4
532548,Highfield Road Caerleon,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532548,Highfield Road Caerleon,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
532548,Highfield Road Caerleon,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532548,Highfield Road Caerleon,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
532548,Highfield Road Caerleon,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
532548,Highfield Road Caerleon,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
532548,Highfield Road Caerleon,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
532548,Highfield Road Caerleon,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
532548,Highfield Road Caerleon,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
532548,Highfield Road Caerleon,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.23
532548,Highfield Road Caerleon,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.47
532548,Highfield Road Caerleon,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.43
532548,Highfield Road Caerleon,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
532548,Highfield Road Caerleon,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
532548,Highfield Road Caerleon,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
532548,Highfield Road Caerleon,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
532548,Highfield Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
532548,Highfield Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
532548,Highfield Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.24
532548,Highfield Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,,L2 Active Power,kW,4.34
532548,Highfield Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.36
532548,Highfield Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,,N Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
532548,Highfield Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.64
532548,Highfield Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
532548,Highfield Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
532548,Highfield Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
532548,Highfield Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
532548,Highfield Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.52
532548,Highfield Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
532548,Highfield Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
532548,Highfield Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
532548,Highfield Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
532548,Highfield Road Caerleon,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,28.5
532548,Highfield Road Caerleon,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532548,Highfield Road Caerleon,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
532548,Highfield Road Caerleon,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532548,Highfield Road Caerleon,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
532548,Highfield Road Caerleon,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532548,Highfield Road Caerleon,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
532548,Highfield Road Caerleon,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
532548,Highfield Road Caerleon,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
532548,Highfield Road Caerleon,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
532548,Highfield Road Caerleon,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.07
532548,Highfield Road Caerleon,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.78
532548,Highfield Road Caerleon,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.14
532548,Highfield Road Caerleon,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
532548,Highfield Road Caerleon,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
532548,Highfield Road Caerleon,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
532548,Highfield Road Caerleon,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
532548,Highfield Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
532548,Highfield Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
532548,Highfield Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.85
532548,Highfield Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,,L2 Active Power,kW,4.0
532548,Highfield Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,,L1 Active Power,kW,6.88
532548,Highfield Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,,N Current (RMS),A,21.9
532548,Highfield Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
532548,Highfield Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532548,Highfield Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.33
532548,Highfield Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
532548,Highfield Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.78
532548,Highfield Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
532548,Highfield Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
532548,Highfield Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
532548,Highfield Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
532548,Highfield Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
532548,Highfield Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.41
532548,Highfield Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
532548,Highfield Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
532548,Highfield Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
532548,Highfield Road Caerleon,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,28.6
532548,Highfield Road Caerleon,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
532548,Highfield Road Caerleon,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532548,Highfield Road Caerleon,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
532548,Highfield Road Caerleon,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532548,Highfield Road Caerleon,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
532548,Highfield Road Caerleon,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
532548,Highfield Road Caerleon,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
532548,Highfield Road Caerleon,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
532548,Highfield Road Caerleon,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.71
532548,Highfield Road Caerleon,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.26
532548,Highfield Road Caerleon,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.09
532548,Highfield Road Caerleon,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
532548,Highfield Road Caerleon,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
532548,Highfield Road Caerleon,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
532548,Highfield Road Caerleon,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
532548,Highfield Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
532548,Highfield Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
532548,Highfield Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,,L3 Active Power,kW,3.76
532548,Highfield Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,,L2 Active Power,kW,5.24
532548,Highfield Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,,L1 Active Power,kW,6.22
532548,Highfield Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,,N Current (RMS),A,17.1
532548,Highfield Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
532548,Highfield Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
532548,Highfield Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
532548,Highfield Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
532548,Highfield Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.41
532548,Highfield Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
532548,Highfield Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.71
532548,Highfield Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
532548,Highfield Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
532548,Highfield Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
532548,Highfield Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
532548,Highfield Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
532548,Highfield Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
532548,Highfield Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
