Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.54
532548,Highfield Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
532548,Highfield Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
532548,Highfield Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
532548,Highfield Road Caerleon,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,28.8
532548,Highfield Road Caerleon,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
532548,Highfield Road Caerleon,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
532548,Highfield Road Caerleon,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
532548,Highfield Road Caerleon,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
532548,Highfield Road Caerleon,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
532548,Highfield Road Caerleon,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
532548,Highfield Road Caerleon,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
532548,Highfield Road Caerleon,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
532548,Highfield Road Caerleon,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
532548,Highfield Road Caerleon,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.84
532548,Highfield Road Caerleon,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.77
532548,Highfield Road Caerleon,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.05
532548,Highfield Road Caerleon,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
532548,Highfield Road Caerleon,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
532548,Highfield Road Caerleon,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
532548,Highfield Road Caerleon,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
532548,Highfield Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
532548,Highfield Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
532548,Highfield Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,,L3 Active Power,kW,3.95
532548,Highfield Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.09
532548,Highfield Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,,L1 Active Power,kW,6.76
532548,Highfield Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,,N Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
532548,Highfield Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
532548,Highfield Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
532548,Highfield Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.59
532548,Highfield Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
532548,Highfield Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.74
532548,Highfield Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
532548,Highfield Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
532548,Highfield Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
532548,Highfield Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
532548,Highfield Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
532548,Highfield Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
532548,Highfield Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.76
532548,Highfield Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
532548,Highfield Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
532548,Highfield Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
532548,Highfield Road Caerleon,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,28.9
532548,Highfield Road Caerleon,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
532548,Highfield Road Caerleon,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532548,Highfield Road Caerleon,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
532548,Highfield Road Caerleon,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
532548,Highfield Road Caerleon,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
532548,Highfield Road Caerleon,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
532548,Highfield Road Caerleon,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
532548,Highfield Road Caerleon,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
532548,Highfield Road Caerleon,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.3
532548,Highfield Road Caerleon,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.57
532548,Highfield Road Caerleon,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.77
532548,Highfield Road Caerleon,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
532548,Highfield Road Caerleon,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
532548,Highfield Road Caerleon,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
532548,Highfield Road Caerleon,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
532548,Highfield Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
532548,Highfield Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
532548,Highfield Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.36
532548,Highfield Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.3
532548,Highfield Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,,L1 Active Power,kW,6.48
532548,Highfield Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,,N Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
532548,Highfield Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
532548,Highfield Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
532548,Highfield Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.42
532548,Highfield Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
532548,Highfield Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.86
532548,Highfield Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
532548,Highfield Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
532548,Highfield Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
532548,Highfield Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
532548,Highfield Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
532548,Highfield Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
532548,Highfield Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
532548,Highfield Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
532548,Highfield Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
532548,Highfield Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,29.0
532548,Highfield Road Caerleon,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532548,Highfield Road Caerleon,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
532548,Highfield Road Caerleon,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
532548,Highfield Road Caerleon,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532548,Highfield Road Caerleon,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
532548,Highfield Road Caerleon,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
532548,Highfield Road Caerleon,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
532548,Highfield Road Caerleon,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
532548,Highfield Road Caerleon,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.88
532548,Highfield Road Caerleon,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.37
532548,Highfield Road Caerleon,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.36
532548,Highfield Road Caerleon,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
532548,Highfield Road Caerleon,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
532548,Highfield Road Caerleon,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
532548,Highfield Road Caerleon,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
532548,Highfield Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
532548,Highfield Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
532548,Highfield Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.19
532548,Highfield Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.09
532548,Highfield Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,,L1 Active Power,kW,8.09
532548,Highfield Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,,N Current (RMS),A,29.1
532548,Highfield Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
532548,Highfield Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
532548,Highfield Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
532548,Highfield Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
532548,Highfield Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.95
532548,Highfield Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
532548,Highfield Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.67
532548,Highfield Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
532548,Highfield Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
532548,Highfield Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
532548,Highfield Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
532548,Highfield Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
532548,Highfield Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
532548,Highfield Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
532548,Highfield Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,29.1
532548,Highfield Road Caerleon,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
532548,Highfield Road Caerleon,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
532548,Highfield Road Caerleon,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532548,Highfield Road Caerleon,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
532548,Highfield Road Caerleon,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
532548,Highfield Road Caerleon,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
532548,Highfield Road Caerleon,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
532548,Highfield Road Caerleon,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.72
532548,Highfield Road Caerleon,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.55
532548,Highfield Road Caerleon,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.31
532548,Highfield Road Caerleon,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
532548,Highfield Road Caerleon,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
532548,Highfield Road Caerleon,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
532548,Highfield Road Caerleon,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
532548,Highfield Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
532548,Highfield Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
532548,Highfield Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,,L3 Active Power,kW,3.96
532548,Highfield Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.82
532548,Highfield Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,,L1 Active Power,kW,9.25
532548,Highfield Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,,N Current (RMS),A,31.3
532548,Highfield Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
532548,Highfield Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
532548,Highfield Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.32
532548,Highfield Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
532548,Highfield Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.67
532548,Highfield Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
532548,Highfield Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
532548,Highfield Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
532548,Highfield Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
532548,Highfield Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
532548,Highfield Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
532548,Highfield Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
532548,Highfield Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
532548,Highfield Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,29.3
532548,Highfield Road Caerleon,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
532548,Highfield Road Caerleon,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
532548,Highfield Road Caerleon,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532548,Highfield Road Caerleon,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
532548,Highfield Road Caerleon,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
532548,Highfield Road Caerleon,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
532548,Highfield Road Caerleon,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
532548,Highfield Road Caerleon,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.68
532548,Highfield Road Caerleon,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.39
532548,Highfield Road Caerleon,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.97
532548,Highfield Road Caerleon,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
532548,Highfield Road Caerleon,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
532548,Highfield Road Caerleon,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
532548,Highfield Road Caerleon,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
532548,Highfield Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
532548,Highfield Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.18
532548,Highfield Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.14
532548,Highfield Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,,L1 Active Power,kW,10.83
532548,Highfield Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,,N Current (RMS),A,38.6
532548,Highfield Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
532548,Highfield Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
532548,Highfield Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.17
532548,Highfield Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.3
532548,Highfield Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.73
532548,Highfield Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,52.2
532548,Highfield Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.7
532548,Highfield Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
532548,Highfield Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
532548,Highfield Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
532548,Highfield Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
532548,Highfield Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
532548,Highfield Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
532548,Highfield Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
532548,Highfield Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,29.4
532548,Highfield Road Caerleon,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
532548,Highfield Road Caerleon,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
532548,Highfield Road Caerleon,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532548,Highfield Road Caerleon,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
532548,Highfield Road Caerleon,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
532548,Highfield Road Caerleon,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
532548,Highfield Road Caerleon,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
532548,Highfield Road Caerleon,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.27
532548,Highfield Road Caerleon,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.07
532548,Highfield Road Caerleon,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.03
532548,Highfield Road Caerleon,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
532548,Highfield Road Caerleon,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
532548,Highfield Road Caerleon,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
532548,Highfield Road Caerleon,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
532548,Highfield Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
532548,Highfield Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
532548,Highfield Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,,L3 Active Power,kW,4.56
532548,Highfield Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.55
532548,Highfield Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,,L1 Active Power,kW,8.94
532548,Highfield Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,,N Current (RMS),A,28.8
532548,Highfield Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
532548,Highfield Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
532548,Highfield Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.57
532548,Highfield Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.87
532548,Highfield Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.63
532548,Highfield Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
532548,Highfield Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.5
532548,Highfield Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.9
532548,Highfield Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
532548,Highfield Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
532548,Highfield Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
532548,Highfield Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
532548,Highfield Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
532548,Highfield Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
532548,Highfield Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
532548,Highfield Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
532548,Highfield Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
532548,Highfield Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
532548,Highfield Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
532548,Highfield Road Caerleon,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,29.5
532548,Highfield Road Caerleon,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
532548,Highfield Road Caerleon,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
532548,Highfield Road Caerleon,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532548,Highfield Road Caerleon,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
532548,Highfield Road Caerleon,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
532548,Highfield Road Caerleon,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
532548,Highfield Road Caerleon,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
532548,Highfield Road Caerleon,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.01
532548,Highfield Road Caerleon,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.75
532548,Highfield Road Caerleon,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.44
532548,Highfield Road Caerleon,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
532548,Highfield Road Caerleon,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
532548,Highfield Road Caerleon,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
532548,Highfield Road Caerleon,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
532548,Highfield Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
532548,Highfield Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
532548,Highfield Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,,L3 Active Power,kW,4.99
532548,Highfield Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.7
532548,Highfield Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,,L1 Active Power,kW,6.67
532548,Highfield Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,,N Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
532548,Highfield Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.73
532548,Highfield Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.13
532548,Highfield Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.69
532548,Highfield Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
532548,Highfield Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.8
532548,Highfield Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.6
532548,Highfield Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
532548,Highfield Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
532548,Highfield Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
532548,Highfield Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
532548,Highfield Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
532548,Highfield Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
532548,Highfield Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
532548,Highfield Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
532548,Highfield Road Caerleon,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,29.6
532548,Highfield Road Caerleon,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
532548,Highfield Road Caerleon,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
532548,Highfield Road Caerleon,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532548,Highfield Road Caerleon,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
532548,Highfield Road Caerleon,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
532548,Highfield Road Caerleon,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
532548,Highfield Road Caerleon,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
532548,Highfield Road Caerleon,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.24
532548,Highfield Road Caerleon,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.61
532548,Highfield Road Caerleon,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.37
532548,Highfield Road Caerleon,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
532548,Highfield Road Caerleon,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
532548,Highfield Road Caerleon,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
532548,Highfield Road Caerleon,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
