Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
532548,Highfield Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
532548,Highfield Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,,L3 Active Power,kW,5.28
532548,Highfield Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.46
532548,Highfield Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.95
532548,Highfield Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,,N Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
532548,Highfield Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
532548,Highfield Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
532548,Highfield Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.33
532548,Highfield Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
532548,Highfield Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.43
532548,Highfield Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
532548,Highfield Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.7
532548,Highfield Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
532548,Highfield Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.3
532548,Highfield Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
532548,Highfield Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
532548,Highfield Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
532548,Highfield Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
532548,Highfield Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
532548,Highfield Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
532548,Highfield Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
532548,Highfield Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
532548,Highfield Road Caerleon,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,29.7
532548,Highfield Road Caerleon,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
532548,Highfield Road Caerleon,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
532548,Highfield Road Caerleon,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532548,Highfield Road Caerleon,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
532548,Highfield Road Caerleon,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
532548,Highfield Road Caerleon,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
532548,Highfield Road Caerleon,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
532548,Highfield Road Caerleon,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.18
532548,Highfield Road Caerleon,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.32
532548,Highfield Road Caerleon,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.16
532548,Highfield Road Caerleon,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
532548,Highfield Road Caerleon,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
532548,Highfield Road Caerleon,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
532548,Highfield Road Caerleon,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
532548,Highfield Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
532548,Highfield Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
532548,Highfield Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,,L3 Active Power,kW,5.24
532548,Highfield Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.51
532548,Highfield Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.57
532548,Highfield Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,,N Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
532548,Highfield Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
532548,Highfield Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
532548,Highfield Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.33
532548,Highfield Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.51
532548,Highfield Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.52
532548,Highfield Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
532548,Highfield Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
532548,Highfield Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
532548,Highfield Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
532548,Highfield Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
532548,Highfield Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
532548,Highfield Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
532548,Highfield Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
532548,Highfield Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
532548,Highfield Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
532548,Highfield Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
532548,Highfield Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
532548,Highfield Road Caerleon,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,29.8
532548,Highfield Road Caerleon,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
532548,Highfield Road Caerleon,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
532548,Highfield Road Caerleon,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532548,Highfield Road Caerleon,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
532548,Highfield Road Caerleon,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
532548,Highfield Road Caerleon,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
532548,Highfield Road Caerleon,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
532548,Highfield Road Caerleon,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.02
532548,Highfield Road Caerleon,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.72
532548,Highfield Road Caerleon,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.25
532548,Highfield Road Caerleon,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
532548,Highfield Road Caerleon,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
532548,Highfield Road Caerleon,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
532548,Highfield Road Caerleon,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
532548,Highfield Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
532548,Highfield Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
532548,Highfield Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,,L3 Active Power,kW,6.83
532548,Highfield Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.24
532548,Highfield Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,,L1 Active Power,kW,7.07
532548,Highfield Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,,N Current (RMS),A,26.9
532548,Highfield Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
532548,Highfield Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
532548,Highfield Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
532548,Highfield Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.83
532548,Highfield Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.75
532548,Highfield Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.34
532548,Highfield Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.3
532548,Highfield Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.1
532548,Highfield Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
532548,Highfield Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
532548,Highfield Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
532548,Highfield Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
532548,Highfield Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
532548,Highfield Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
532548,Highfield Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
532548,Highfield Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.38
532548,Highfield Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
532548,Highfield Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
532548,Highfield Road Caerleon,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,29.9
532548,Highfield Road Caerleon,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
532548,Highfield Road Caerleon,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
532548,Highfield Road Caerleon,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532548,Highfield Road Caerleon,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
532548,Highfield Road Caerleon,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
532548,Highfield Road Caerleon,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
532548,Highfield Road Caerleon,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
532548,Highfield Road Caerleon,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.09
532548,Highfield Road Caerleon,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.5
532548,Highfield Road Caerleon,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.28
532548,Highfield Road Caerleon,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
532548,Highfield Road Caerleon,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
532548,Highfield Road Caerleon,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
532548,Highfield Road Caerleon,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
532548,Highfield Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
532548,Highfield Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
532548,Highfield Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,,L3 Active Power,kW,4.51
532548,Highfield Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,,L2 Active Power,kW,3.86
532548,Highfield Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,,L1 Active Power,kW,7.34
532548,Highfield Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,,N Current (RMS),A,26.6
532548,Highfield Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
532548,Highfield Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
532548,Highfield Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
532548,Highfield Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.53
532548,Highfield Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.57
532548,Highfield Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.94
532548,Highfield Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
532548,Highfield Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
532548,Highfield Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
532548,Highfield Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
532548,Highfield Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
532548,Highfield Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
532548,Highfield Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
532548,Highfield Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
532548,Highfield Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
532548,Highfield Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
532548,Highfield Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
532548,Highfield Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
532548,Highfield Road Caerleon,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,30.0
532548,Highfield Road Caerleon,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
532548,Highfield Road Caerleon,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
532548,Highfield Road Caerleon,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532548,Highfield Road Caerleon,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
532548,Highfield Road Caerleon,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
532548,Highfield Road Caerleon,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
532548,Highfield Road Caerleon,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
532548,Highfield Road Caerleon,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.47
532548,Highfield Road Caerleon,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.86
532548,Highfield Road Caerleon,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.34
532548,Highfield Road Caerleon,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
532548,Highfield Road Caerleon,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
532548,Highfield Road Caerleon,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
532548,Highfield Road Caerleon,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
532548,Highfield Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
532548,Highfield Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
532548,Highfield Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,,L3 Active Power,kW,3.96
532548,Highfield Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,,L2 Active Power,kW,3.69
532548,Highfield Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,,L1 Active Power,kW,5.72
532548,Highfield Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,,N Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
532548,Highfield Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.21
532548,Highfield Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.06
532548,Highfield Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.69
532548,Highfield Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
532548,Highfield Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.4
532548,Highfield Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
532548,Highfield Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
532548,Highfield Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
532548,Highfield Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
532548,Highfield Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
532548,Highfield Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
532548,Highfield Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
532548,Highfield Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,30.1
532548,Highfield Road Caerleon,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532548,Highfield Road Caerleon,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
532548,Highfield Road Caerleon,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
532548,Highfield Road Caerleon,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532548,Highfield Road Caerleon,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
532548,Highfield Road Caerleon,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
532548,Highfield Road Caerleon,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
532548,Highfield Road Caerleon,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
532548,Highfield Road Caerleon,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.42
532548,Highfield Road Caerleon,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.27
532548,Highfield Road Caerleon,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.29
532548,Highfield Road Caerleon,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
532548,Highfield Road Caerleon,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
532548,Highfield Road Caerleon,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
532548,Highfield Road Caerleon,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
532548,Highfield Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
532548,Highfield Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
532548,Highfield Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.74
532548,Highfield Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,,L2 Active Power,kW,3.11
532548,Highfield Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.82
532548,Highfield Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,,N Current (RMS),A,24.2
532548,Highfield Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
532548,Highfield Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
532548,Highfield Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
532548,Highfield Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.28
532548,Highfield Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.93
532548,Highfield Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.38
532548,Highfield Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
532548,Highfield Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
532548,Highfield Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
532548,Highfield Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
532548,Highfield Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
532548,Highfield Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
532548,Highfield Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
532548,Highfield Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
532548,Highfield Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
532548,Highfield Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,30.2
532548,Highfield Road Caerleon,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
532548,Highfield Road Caerleon,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532548,Highfield Road Caerleon,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
532548,Highfield Road Caerleon,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532548,Highfield Road Caerleon,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
532548,Highfield Road Caerleon,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
532548,Highfield Road Caerleon,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
532548,Highfield Road Caerleon,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
532548,Highfield Road Caerleon,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.12
532548,Highfield Road Caerleon,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.03
532548,Highfield Road Caerleon,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.53
532548,Highfield Road Caerleon,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
532548,Highfield Road Caerleon,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
532548,Highfield Road Caerleon,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
532548,Highfield Road Caerleon,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
532548,Highfield Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
532548,Highfield Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.74
532548,Highfield Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,,L2 Active Power,kW,3.77
532548,Highfield Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,,L1 Active Power,kW,9.77
532548,Highfield Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,,N Current (RMS),A,32.2
532548,Highfield Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
532548,Highfield Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
532548,Highfield Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.34
532548,Highfield Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.54
532548,Highfield Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.67
532548,Highfield Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
532548,Highfield Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
532548,Highfield Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
532548,Highfield Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
532548,Highfield Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
532548,Highfield Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
532548,Highfield Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
532548,Highfield Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
532548,Highfield Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,30.3
532548,Highfield Road Caerleon,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
532548,Highfield Road Caerleon,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532548,Highfield Road Caerleon,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
532548,Highfield Road Caerleon,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532548,Highfield Road Caerleon,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
532548,Highfield Road Caerleon,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
532548,Highfield Road Caerleon,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
532548,Highfield Road Caerleon,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
532548,Highfield Road Caerleon,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.12
532548,Highfield Road Caerleon,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.56
532548,Highfield Road Caerleon,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.88
532548,Highfield Road Caerleon,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
532548,Highfield Road Caerleon,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
532548,Highfield Road Caerleon,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
532548,Highfield Road Caerleon,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
532548,Highfield Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
532548,Highfield Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.81
532548,Highfield Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,,L2 Active Power,kW,3.63
532548,Highfield Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,,L1 Active Power,kW,10.35
532548,Highfield Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,,N Current (RMS),A,34.9
532548,Highfield Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
532548,Highfield Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
532548,Highfield Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
532548,Highfield Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.63
532548,Highfield Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.11
532548,Highfield Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.94
532548,Highfield Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
532548,Highfield Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.3
532548,Highfield Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.1
532548,Highfield Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
532548,Highfield Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
