Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
532548,Highfield Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
532548,Highfield Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
532548,Highfield Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
532548,Highfield Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
532548,Highfield Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
532548,Highfield Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
532548,Highfield Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,30.4
532548,Highfield Road Caerleon,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
532548,Highfield Road Caerleon,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
532548,Highfield Road Caerleon,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532548,Highfield Road Caerleon,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
532548,Highfield Road Caerleon,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
532548,Highfield Road Caerleon,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
532548,Highfield Road Caerleon,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
532548,Highfield Road Caerleon,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.84
532548,Highfield Road Caerleon,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.74
532548,Highfield Road Caerleon,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.85
532548,Highfield Road Caerleon,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
532548,Highfield Road Caerleon,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
532548,Highfield Road Caerleon,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
532548,Highfield Road Caerleon,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
532548,Highfield Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
532548,Highfield Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,,L3 Active Power,kW,11.06
532548,Highfield Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,,L2 Active Power,kW,3.67
532548,Highfield Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,,L1 Active Power,kW,9.14
532548,Highfield Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,,N Current (RMS),A,39.2
532548,Highfield Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
532548,Highfield Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
532548,Highfield Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
532548,Highfield Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
532548,Highfield Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.4
532548,Highfield Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.78
532548,Highfield Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.09
532548,Highfield Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
532548,Highfield Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.0
532548,Highfield Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.0
532548,Highfield Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
532548,Highfield Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
532548,Highfield Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
532548,Highfield Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
532548,Highfield Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
532548,Highfield Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
532548,Highfield Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
532548,Highfield Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
532548,Highfield Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
532548,Highfield Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
532548,Highfield Road Caerleon,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,30.4
532548,Highfield Road Caerleon,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532548,Highfield Road Caerleon,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
532548,Highfield Road Caerleon,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
532548,Highfield Road Caerleon,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532548,Highfield Road Caerleon,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
532548,Highfield Road Caerleon,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
532548,Highfield Road Caerleon,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
532548,Highfield Road Caerleon,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
532548,Highfield Road Caerleon,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.25
532548,Highfield Road Caerleon,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.69
532548,Highfield Road Caerleon,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.12
532548,Highfield Road Caerleon,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
532548,Highfield Road Caerleon,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
532548,Highfield Road Caerleon,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
532548,Highfield Road Caerleon,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
532548,Highfield Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
532548,Highfield Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
532548,Highfield Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,,L3 Active Power,kW,7.31
532548,Highfield Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,,L2 Active Power,kW,4.54
532548,Highfield Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,,L1 Active Power,kW,10.13
532548,Highfield Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,,N Current (RMS),A,35.6
532548,Highfield Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
532548,Highfield Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
532548,Highfield Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
532548,Highfield Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.65
532548,Highfield Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.09
532548,Highfield Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.61
532548,Highfield Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
532548,Highfield Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.4
532548,Highfield Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.5
532548,Highfield Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.3
532548,Highfield Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
532548,Highfield Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
532548,Highfield Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
532548,Highfield Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
532548,Highfield Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
532548,Highfield Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
532548,Highfield Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
532548,Highfield Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
532548,Highfield Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.95
532548,Highfield Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
532548,Highfield Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
532548,Highfield Road Caerleon,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,30.4
532548,Highfield Road Caerleon,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532548,Highfield Road Caerleon,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
532548,Highfield Road Caerleon,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532548,Highfield Road Caerleon,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
532548,Highfield Road Caerleon,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532548,Highfield Road Caerleon,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
532548,Highfield Road Caerleon,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
532548,Highfield Road Caerleon,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
532548,Highfield Road Caerleon,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
532548,Highfield Road Caerleon,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.56
532548,Highfield Road Caerleon,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.97
532548,Highfield Road Caerleon,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.26
532548,Highfield Road Caerleon,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
532548,Highfield Road Caerleon,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
532548,Highfield Road Caerleon,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
532548,Highfield Road Caerleon,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
532548,Highfield Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
532548,Highfield Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
532548,Highfield Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,,L3 Active Power,kW,7.73
532548,Highfield Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,,L2 Active Power,kW,6.22
532548,Highfield Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,,L1 Active Power,kW,7.13
532548,Highfield Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,,N Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
532548,Highfield Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
532548,Highfield Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
532548,Highfield Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
532548,Highfield Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.11
532548,Highfield Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.97
532548,Highfield Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.75
532548,Highfield Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
532548,Highfield Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.8
532548,Highfield Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.3
532548,Highfield Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
532548,Highfield Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
532548,Highfield Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
532548,Highfield Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
532548,Highfield Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
532548,Highfield Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
532548,Highfield Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
532548,Highfield Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
532548,Highfield Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.45
532548,Highfield Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
532548,Highfield Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
532548,Highfield Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
532548,Highfield Road Caerleon,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,30.5
532548,Highfield Road Caerleon,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532548,Highfield Road Caerleon,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
532548,Highfield Road Caerleon,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532548,Highfield Road Caerleon,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
532548,Highfield Road Caerleon,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532548,Highfield Road Caerleon,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
532548,Highfield Road Caerleon,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
532548,Highfield Road Caerleon,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
532548,Highfield Road Caerleon,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
532548,Highfield Road Caerleon,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.88
532548,Highfield Road Caerleon,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.78
532548,Highfield Road Caerleon,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.81
532548,Highfield Road Caerleon,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
532548,Highfield Road Caerleon,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
532548,Highfield Road Caerleon,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
532548,Highfield Road Caerleon,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
532548,Highfield Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
532548,Highfield Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,,L3 Active Power,kW,6.41
532548,Highfield Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,,L2 Active Power,kW,4.14
532548,Highfield Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,,L1 Active Power,kW,8.52
532548,Highfield Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,,N Current (RMS),A,26.5
532548,Highfield Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
532548,Highfield Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
532548,Highfield Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
532548,Highfield Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
532548,Highfield Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.44
532548,Highfield Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.43
532548,Highfield Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.45
532548,Highfield Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.9
532548,Highfield Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.4
532548,Highfield Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
532548,Highfield Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
532548,Highfield Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
532548,Highfield Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
532548,Highfield Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
532548,Highfield Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
532548,Highfield Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.67
532548,Highfield Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
532548,Highfield Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
532548,Highfield Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
532548,Highfield Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
532548,Highfield Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,30.5
532548,Highfield Road Caerleon,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532548,Highfield Road Caerleon,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
532548,Highfield Road Caerleon,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532548,Highfield Road Caerleon,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
532548,Highfield Road Caerleon,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532548,Highfield Road Caerleon,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
532548,Highfield Road Caerleon,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
532548,Highfield Road Caerleon,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
532548,Highfield Road Caerleon,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
532548,Highfield Road Caerleon,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.66
532548,Highfield Road Caerleon,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.53
532548,Highfield Road Caerleon,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.65
532548,Highfield Road Caerleon,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
532548,Highfield Road Caerleon,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
532548,Highfield Road Caerleon,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
532548,Highfield Road Caerleon,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
532548,Highfield Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
532548,Highfield Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,,L3 Active Power,kW,7.36
532548,Highfield Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,,L2 Active Power,kW,7.48
532548,Highfield Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,,L1 Active Power,kW,9.14
532548,Highfield Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,,N Current (RMS),A,22.7
532548,Highfield Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
532548,Highfield Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
532548,Highfield Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
532548,Highfield Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
532548,Highfield Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.8
532548,Highfield Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.92
532548,Highfield Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.45
532548,Highfield Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
532548,Highfield Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
532548,Highfield Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
532548,Highfield Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
532548,Highfield Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
532548,Highfield Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
532548,Highfield Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
532548,Highfield Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
532548,Highfield Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
532548,Highfield Road Caerleon,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,30.6
532548,Highfield Road Caerleon,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
532548,Highfield Road Caerleon,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
532548,Highfield Road Caerleon,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532548,Highfield Road Caerleon,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
532548,Highfield Road Caerleon,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
532548,Highfield Road Caerleon,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
532548,Highfield Road Caerleon,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
532548,Highfield Road Caerleon,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.42
532548,Highfield Road Caerleon,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.64
532548,Highfield Road Caerleon,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.14
532548,Highfield Road Caerleon,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
532548,Highfield Road Caerleon,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
532548,Highfield Road Caerleon,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
532548,Highfield Road Caerleon,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
532548,Highfield Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
532548,Highfield Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
532548,Highfield Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,,L3 Active Power,kW,6.69
532548,Highfield Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,,L2 Active Power,kW,12.13
532548,Highfield Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,,L1 Active Power,kW,8.0
532548,Highfield Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,,N Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
532548,Highfield Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.9
532548,Highfield Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
532548,Highfield Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.19
532548,Highfield Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.3
532548,Highfield Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.96
532548,Highfield Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
532548,Highfield Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
532548,Highfield Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
532548,Highfield Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
532548,Highfield Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
532548,Highfield Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
532548,Highfield Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
532548,Highfield Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
532548,Highfield Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
532548,Highfield Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
532548,Highfield Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
532548,Highfield Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,30.6
532548,Highfield Road Caerleon,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
532548,Highfield Road Caerleon,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
532548,Highfield Road Caerleon,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532548,Highfield Road Caerleon,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
532548,Highfield Road Caerleon,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
532548,Highfield Road Caerleon,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
532548,Highfield Road Caerleon,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
532548,Highfield Road Caerleon,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.12
532548,Highfield Road Caerleon,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.64
532548,Highfield Road Caerleon,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.39
532548,Highfield Road Caerleon,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
532548,Highfield Road Caerleon,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
532548,Highfield Road Caerleon,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
532548,Highfield Road Caerleon,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
532548,Highfield Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
532548,Highfield Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
532548,Highfield Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,,L3 Active Power,kW,6.24
532548,Highfield Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,,L2 Active Power,kW,7.86
532548,Highfield Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,,L1 Active Power,kW,7.72
532548,Highfield Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,,N Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
532548,Highfield Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
532548,Highfield Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
532548,Highfield Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
532548,Highfield Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.52
532548,Highfield Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.64
532548,Highfield Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.33
532548,Highfield Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.0
532548,Highfield Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.7
532548,Highfield Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.4
532548,Highfield Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
532548,Highfield Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
532548,Highfield Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
532548,Highfield Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
532548,Highfield Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
532548,Highfield Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
532548,Highfield Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
532548,Highfield Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.9
