Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
532548,Highfield Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
532548,Highfield Road Caerleon,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,30.6
532548,Highfield Road Caerleon,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
532548,Highfield Road Caerleon,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
532548,Highfield Road Caerleon,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532548,Highfield Road Caerleon,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
532548,Highfield Road Caerleon,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
532548,Highfield Road Caerleon,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
532548,Highfield Road Caerleon,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.41
532548,Highfield Road Caerleon,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.95
532548,Highfield Road Caerleon,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.47
532548,Highfield Road Caerleon,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
532548,Highfield Road Caerleon,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
532548,Highfield Road Caerleon,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
532548,Highfield Road Caerleon,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
532548,Highfield Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
532548,Highfield Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
532548,Highfield Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,,L3 Active Power,kW,3.62
532548,Highfield Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,,L2 Active Power,kW,5.93
532548,Highfield Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,,L1 Active Power,kW,8.84
532548,Highfield Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,,N Current (RMS),A,26.3
532548,Highfield Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
532548,Highfield Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
532548,Highfield Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.39
532548,Highfield Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.35
532548,Highfield Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.6
532548,Highfield Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
532548,Highfield Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
532548,Highfield Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
532548,Highfield Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
532548,Highfield Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
532548,Highfield Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.54
532548,Highfield Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
532548,Highfield Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
532548,Highfield Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
532548,Highfield Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
532548,Highfield Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
532548,Highfield Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.36
532548,Highfield Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
532548,Highfield Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.2
532548,Highfield Road Caerleon,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,30.6
532548,Highfield Road Caerleon,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
532548,Highfield Road Caerleon,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532548,Highfield Road Caerleon,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
532548,Highfield Road Caerleon,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
532548,Highfield Road Caerleon,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
532548,Highfield Road Caerleon,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
532548,Highfield Road Caerleon,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
532548,Highfield Road Caerleon,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.91
532548,Highfield Road Caerleon,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.16
532548,Highfield Road Caerleon,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.31
532548,Highfield Road Caerleon,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
532548,Highfield Road Caerleon,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
532548,Highfield Road Caerleon,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
532548,Highfield Road Caerleon,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
532548,Highfield Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
532548,Highfield Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,,L3 Active Power,kW,6.64
532548,Highfield Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,,L2 Active Power,kW,6.23
532548,Highfield Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,,L1 Active Power,kW,6.64
532548,Highfield Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,,N Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
532548,Highfield Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
532548,Highfield Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
532548,Highfield Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.91
532548,Highfield Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.93
532548,Highfield Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.55
532548,Highfield Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
532548,Highfield Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
532548,Highfield Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
532548,Highfield Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
532548,Highfield Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
532548,Highfield Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
532548,Highfield Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
532548,Highfield Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
532548,Highfield Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
532548,Highfield Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
532548,Highfield Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.27
532548,Highfield Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
532548,Highfield Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
532548,Highfield Road Caerleon,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,30.6
532548,Highfield Road Caerleon,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
532548,Highfield Road Caerleon,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
532548,Highfield Road Caerleon,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
532548,Highfield Road Caerleon,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
532548,Highfield Road Caerleon,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
532548,Highfield Road Caerleon,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.6
532548,Highfield Road Caerleon,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.92
532548,Highfield Road Caerleon,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.09
532548,Highfield Road Caerleon,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
532548,Highfield Road Caerleon,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
532548,Highfield Road Caerleon,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
532548,Highfield Road Caerleon,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
532548,Highfield Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
532548,Highfield Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,,L3 Active Power,kW,7.27
532548,Highfield Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,,L2 Active Power,kW,5.38
532548,Highfield Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,,L1 Active Power,kW,7.35
532548,Highfield Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,,N Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
532548,Highfield Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
532548,Highfield Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
532548,Highfield Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.25
532548,Highfield Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.61
532548,Highfield Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.32
532548,Highfield Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
532548,Highfield Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
532548,Highfield Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
532548,Highfield Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
532548,Highfield Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
532548,Highfield Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
532548,Highfield Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
532548,Highfield Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
532548,Highfield Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
532548,Highfield Road Caerleon,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,30.6
532548,Highfield Road Caerleon,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
532548,Highfield Road Caerleon,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
532548,Highfield Road Caerleon,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532548,Highfield Road Caerleon,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
532548,Highfield Road Caerleon,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
532548,Highfield Road Caerleon,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
532548,Highfield Road Caerleon,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
532548,Highfield Road Caerleon,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.34
532548,Highfield Road Caerleon,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.27
532548,Highfield Road Caerleon,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.18
532548,Highfield Road Caerleon,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
532548,Highfield Road Caerleon,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
532548,Highfield Road Caerleon,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
532548,Highfield Road Caerleon,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
532548,Highfield Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
532548,Highfield Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,,L3 Active Power,kW,3.99
532548,Highfield Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,,L2 Active Power,kW,5.83
532548,Highfield Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,,L1 Active Power,kW,5.81
532548,Highfield Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,,N Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
532548,Highfield Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.21
532548,Highfield Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.12
532548,Highfield Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.51
532548,Highfield Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
532548,Highfield Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
532548,Highfield Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
532548,Highfield Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
532548,Highfield Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
532548,Highfield Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
532548,Highfield Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
532548,Highfield Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
532548,Highfield Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
532548,Highfield Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
532548,Highfield Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
532548,Highfield Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
532548,Highfield Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
532548,Highfield Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
532548,Highfield Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
532548,Highfield Road Caerleon,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
532548,Highfield Road Caerleon,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,30.5
532548,Highfield Road Caerleon,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
532548,Highfield Road Caerleon,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
532548,Highfield Road Caerleon,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
532548,Highfield Road Caerleon,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
532548,Highfield Road Caerleon,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
532548,Highfield Road Caerleon,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
532548,Highfield Road Caerleon,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.63
532548,Highfield Road Caerleon,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.93
532548,Highfield Road Caerleon,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.41
532548,Highfield Road Caerleon,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
532548,Highfield Road Caerleon,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
532548,Highfield Road Caerleon,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
532548,Highfield Road Caerleon,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
532548,Highfield Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
532548,Highfield Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,,L3 Active Power,kW,5.69
532548,Highfield Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,,L2 Active Power,kW,6.41
532548,Highfield Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,,L1 Active Power,kW,8.05
532548,Highfield Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,,N Current (RMS),A,25.3
532548,Highfield Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
532548,Highfield Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
532548,Highfield Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
532548,Highfield Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
532548,Highfield Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.5
532548,Highfield Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.33
532548,Highfield Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.21
532548,Highfield Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
532548,Highfield Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.9
532548,Highfield Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
532548,Highfield Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
532548,Highfield Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
532548,Highfield Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
532548,Highfield Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
532548,Highfield Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
532548,Highfield Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
532548,Highfield Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
532548,Highfield Road Caerleon,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,30.5
532548,Highfield Road Caerleon,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
532548,Highfield Road Caerleon,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532548,Highfield Road Caerleon,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
532548,Highfield Road Caerleon,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
532548,Highfield Road Caerleon,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
532548,Highfield Road Caerleon,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
532548,Highfield Road Caerleon,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
532548,Highfield Road Caerleon,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.46
532548,Highfield Road Caerleon,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.48
532548,Highfield Road Caerleon,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.54
532548,Highfield Road Caerleon,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
532548,Highfield Road Caerleon,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
532548,Highfield Road Caerleon,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
532548,Highfield Road Caerleon,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
532548,Highfield Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
532548,Highfield Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,,L3 Active Power,kW,5.48
532548,Highfield Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,,L2 Active Power,kW,5.71
532548,Highfield Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,,L1 Active Power,kW,6.5
532548,Highfield Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,,N Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
532548,Highfield Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
532548,Highfield Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
532548,Highfield Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.31
532548,Highfield Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.64
532548,Highfield Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.91
532548,Highfield Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
532548,Highfield Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.7
532548,Highfield Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.4
532548,Highfield Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
532548,Highfield Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
532548,Highfield Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.52
532548,Highfield Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
532548,Highfield Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
532548,Highfield Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
532548,Highfield Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
532548,Highfield Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.66
532548,Highfield Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
532548,Highfield Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
532548,Highfield Road Caerleon,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,30.5
532548,Highfield Road Caerleon,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
532548,Highfield Road Caerleon,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532548,Highfield Road Caerleon,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
532548,Highfield Road Caerleon,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532548,Highfield Road Caerleon,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
532548,Highfield Road Caerleon,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
532548,Highfield Road Caerleon,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.78
532548,Highfield Road Caerleon,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.24
532548,Highfield Road Caerleon,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.56
532548,Highfield Road Caerleon,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
532548,Highfield Road Caerleon,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
532548,Highfield Road Caerleon,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
532548,Highfield Road Caerleon,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
532548,Highfield Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
532548,Highfield Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,,L3 Active Power,kW,4.44
532548,Highfield Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,,L2 Active Power,kW,6.71
532548,Highfield Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,,L1 Active Power,kW,5.2
532548,Highfield Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,,N Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
532548,Highfield Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
532548,Highfield Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
532548,Highfield Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.35
532548,Highfield Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.9
532548,Highfield Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.79
532548,Highfield Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
532548,Highfield Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.7
532548,Highfield Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.7
532548,Highfield Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
532548,Highfield Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
532548,Highfield Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
532548,Highfield Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
532548,Highfield Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
532548,Highfield Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
532548,Highfield Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
532548,Highfield Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.08
532548,Highfield Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
532548,Highfield Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
532548,Highfield Road Caerleon,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,30.4
532548,Highfield Road Caerleon,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532548,Highfield Road Caerleon,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
532548,Highfield Road Caerleon,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532548,Highfield Road Caerleon,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
532548,Highfield Road Caerleon,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532548,Highfield Road Caerleon,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
532548,Highfield Road Caerleon,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
532548,Highfield Road Caerleon,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
532548,Highfield Road Caerleon,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.89
532548,Highfield Road Caerleon,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.57
532548,Highfield Road Caerleon,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.45
532548,Highfield Road Caerleon,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
532548,Highfield Road Caerleon,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
532548,Highfield Road Caerleon,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
532548,Highfield Road Caerleon,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
532548,Highfield Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
