Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,,L3 Active Power,kW,6.0
532548,Highfield Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,,L2 Active Power,kW,6.75
532548,Highfield Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,,L1 Active Power,kW,4.76
532548,Highfield Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,,N Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
532548,Highfield Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
532548,Highfield Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
532548,Highfield Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.04
532548,Highfield Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.58
532548,Highfield Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.94
532548,Highfield Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.7
532548,Highfield Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.1
532548,Highfield Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.6
532548,Highfield Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
532548,Highfield Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
532548,Highfield Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.33
532548,Highfield Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
532548,Highfield Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
532548,Highfield Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.84
532548,Highfield Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
532548,Highfield Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
532548,Highfield Road Caerleon,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,30.4
532548,Highfield Road Caerleon,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532548,Highfield Road Caerleon,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
532548,Highfield Road Caerleon,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532548,Highfield Road Caerleon,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
532548,Highfield Road Caerleon,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532548,Highfield Road Caerleon,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
532548,Highfield Road Caerleon,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
532548,Highfield Road Caerleon,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
532548,Highfield Road Caerleon,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.25
532548,Highfield Road Caerleon,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.1
532548,Highfield Road Caerleon,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.83
532548,Highfield Road Caerleon,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
532548,Highfield Road Caerleon,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
532548,Highfield Road Caerleon,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
532548,Highfield Road Caerleon,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
532548,Highfield Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,,L3 Active Power,kW,6.04
532548,Highfield Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,,L2 Active Power,kW,7.76
532548,Highfield Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,,L1 Active Power,kW,4.85
532548,Highfield Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,,N Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
532548,Highfield Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
532548,Highfield Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
532548,Highfield Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.64
532548,Highfield Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.64
532548,Highfield Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.59
532548,Highfield Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.1
532548,Highfield Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.8
532548,Highfield Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.1
532548,Highfield Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
532548,Highfield Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
532548,Highfield Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
532548,Highfield Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
532548,Highfield Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
532548,Highfield Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
532548,Highfield Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
532548,Highfield Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
532548,Highfield Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
532548,Highfield Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.38
532548,Highfield Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
532548,Highfield Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
532548,Highfield Road Caerleon,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,30.3
532548,Highfield Road Caerleon,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
532548,Highfield Road Caerleon,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
532548,Highfield Road Caerleon,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
532548,Highfield Road Caerleon,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
532548,Highfield Road Caerleon,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.78
532548,Highfield Road Caerleon,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.39
532548,Highfield Road Caerleon,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.2
532548,Highfield Road Caerleon,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
532548,Highfield Road Caerleon,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
532548,Highfield Road Caerleon,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
532548,Highfield Road Caerleon,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
532548,Highfield Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
532548,Highfield Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,,L3 Active Power,kW,9.33
532548,Highfield Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,,L2 Active Power,kW,7.61
532548,Highfield Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,,L1 Active Power,kW,7.66
532548,Highfield Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,,N Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
532548,Highfield Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
532548,Highfield Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
532548,Highfield Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
532548,Highfield Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.51
532548,Highfield Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.75
532548,Highfield Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.24
532548,Highfield Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
532548,Highfield Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.0
532548,Highfield Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.7
532548,Highfield Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
532548,Highfield Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
532548,Highfield Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
532548,Highfield Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
532548,Highfield Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
532548,Highfield Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
532548,Highfield Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.34
532548,Highfield Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
532548,Highfield Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
532548,Highfield Road Caerleon,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,30.2
532548,Highfield Road Caerleon,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
532548,Highfield Road Caerleon,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
532548,Highfield Road Caerleon,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
532548,Highfield Road Caerleon,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
532548,Highfield Road Caerleon,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.88
532548,Highfield Road Caerleon,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.22
532548,Highfield Road Caerleon,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.55
532548,Highfield Road Caerleon,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
532548,Highfield Road Caerleon,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
532548,Highfield Road Caerleon,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
532548,Highfield Road Caerleon,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
532548,Highfield Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
532548,Highfield Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
532548,Highfield Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,,L3 Active Power,kW,11.68
532548,Highfield Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,,L2 Active Power,kW,8.0
532548,Highfield Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,,L1 Active Power,kW,12.53
532548,Highfield Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,,N Current (RMS),A,31.4
532548,Highfield Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
532548,Highfield Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
532548,Highfield Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.9
532548,Highfield Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.2
532548,Highfield Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.15
532548,Highfield Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.37
532548,Highfield Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.5
532548,Highfield Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
532548,Highfield Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.0
532548,Highfield Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
532548,Highfield Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
532548,Highfield Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
532548,Highfield Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
532548,Highfield Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
532548,Highfield Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
532548,Highfield Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.65
532548,Highfield Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
532548,Highfield Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
532548,Highfield Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
532548,Highfield Road Caerleon,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
532548,Highfield Road Caerleon,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,30.1
532548,Highfield Road Caerleon,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
532548,Highfield Road Caerleon,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
532548,Highfield Road Caerleon,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
532548,Highfield Road Caerleon,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
532548,Highfield Road Caerleon,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.34
532548,Highfield Road Caerleon,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.39
532548,Highfield Road Caerleon,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
532548,Highfield Road Caerleon,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
532548,Highfield Road Caerleon,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
532548,Highfield Road Caerleon,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
532548,Highfield Road Caerleon,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
532548,Highfield Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
532548,Highfield Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,,L3 Active Power,kW,5.88
532548,Highfield Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,,L2 Active Power,kW,6.68
532548,Highfield Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,,L1 Active Power,kW,14.25
532548,Highfield Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,,N Current (RMS),A,42.1
532548,Highfield Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
532548,Highfield Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
532548,Highfield Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.9
532548,Highfield Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.02
532548,Highfield Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.54
532548,Highfield Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.16
532548,Highfield Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
532548,Highfield Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.3
532548,Highfield Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
532548,Highfield Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.1
532548,Highfield Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
532548,Highfield Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
532548,Highfield Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
532548,Highfield Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
532548,Highfield Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
532548,Highfield Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
532548,Highfield Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.6
532548,Highfield Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
532548,Highfield Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
532548,Highfield Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
532548,Highfield Road Caerleon,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,30.1
532548,Highfield Road Caerleon,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
532548,Highfield Road Caerleon,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532548,Highfield Road Caerleon,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
532548,Highfield Road Caerleon,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
532548,Highfield Road Caerleon,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
532548,Highfield Road Caerleon,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.74
532548,Highfield Road Caerleon,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.59
532548,Highfield Road Caerleon,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.47
532548,Highfield Road Caerleon,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,95.3
532548,Highfield Road Caerleon,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
532548,Highfield Road Caerleon,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
532548,Highfield Road Caerleon,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
532548,Highfield Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
532548,Highfield Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,,L3 Active Power,kW,6.12
532548,Highfield Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,,L2 Active Power,kW,6.09
532548,Highfield Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,,L1 Active Power,kW,12.14
532548,Highfield Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,,N Current (RMS),A,36.4
532548,Highfield Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
532548,Highfield Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
532548,Highfield Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
532548,Highfield Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.33
532548,Highfield Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.1
532548,Highfield Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.54
532548,Highfield Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
532548,Highfield Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
532548,Highfield Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
532548,Highfield Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
532548,Highfield Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
532548,Highfield Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
532548,Highfield Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
532548,Highfield Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
532548,Highfield Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.61
532548,Highfield Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
532548,Highfield Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
532548,Highfield Road Caerleon,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,30.0
532548,Highfield Road Caerleon,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
532548,Highfield Road Caerleon,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532548,Highfield Road Caerleon,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
532548,Highfield Road Caerleon,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
532548,Highfield Road Caerleon,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
532548,Highfield Road Caerleon,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
532548,Highfield Road Caerleon,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
532548,Highfield Road Caerleon,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.89
532548,Highfield Road Caerleon,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.52
532548,Highfield Road Caerleon,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.95
532548,Highfield Road Caerleon,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
532548,Highfield Road Caerleon,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
532548,Highfield Road Caerleon,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
532548,Highfield Road Caerleon,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
532548,Highfield Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,,L3 Active Power,kW,4.23
532548,Highfield Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,,L2 Active Power,kW,5.88
532548,Highfield Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,,L1 Active Power,kW,7.69
532548,Highfield Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,,N Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
532548,Highfield Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
532548,Highfield Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.62
532548,Highfield Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
532548,Highfield Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.76
532548,Highfield Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
532548,Highfield Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
532548,Highfield Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
532548,Highfield Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
532548,Highfield Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
532548,Highfield Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
532548,Highfield Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
532548,Highfield Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.24
532548,Highfield Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
532548,Highfield Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
532548,Highfield Road Caerleon,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,29.9
532548,Highfield Road Caerleon,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
532548,Highfield Road Caerleon,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532548,Highfield Road Caerleon,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
532548,Highfield Road Caerleon,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532548,Highfield Road Caerleon,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
532548,Highfield Road Caerleon,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
532548,Highfield Road Caerleon,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
532548,Highfield Road Caerleon,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
532548,Highfield Road Caerleon,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.83
532548,Highfield Road Caerleon,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.7
532548,Highfield Road Caerleon,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.31
532548,Highfield Road Caerleon,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
532548,Highfield Road Caerleon,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
532548,Highfield Road Caerleon,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
532548,Highfield Road Caerleon,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
532548,Highfield Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
532548,Highfield Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,,L3 Active Power,kW,3.88
532548,Highfield Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,,L2 Active Power,kW,3.46
532548,Highfield Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,,L1 Active Power,kW,9.46
532548,Highfield Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,,N Current (RMS),A,33.6
532548,Highfield Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
532548,Highfield Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.9
532548,Highfield Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.07
532548,Highfield Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.34
532548,Highfield Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
532548,Highfield Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.1
532548,Highfield Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
532548,Highfield Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
532548,Highfield Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
532548,Highfield Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
