Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
532548,Highfield Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
532548,Highfield Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
532548,Highfield Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
532548,Highfield Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
532548,Highfield Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
532548,Highfield Road Caerleon,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
532548,Highfield Road Caerleon,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,29.9
532548,Highfield Road Caerleon,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
532548,Highfield Road Caerleon,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
532548,Highfield Road Caerleon,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
532548,Highfield Road Caerleon,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
532548,Highfield Road Caerleon,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
532548,Highfield Road Caerleon,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.08
532548,Highfield Road Caerleon,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.78
532548,Highfield Road Caerleon,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.76
532548,Highfield Road Caerleon,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
532548,Highfield Road Caerleon,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
532548,Highfield Road Caerleon,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
532548,Highfield Road Caerleon,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
532548,Highfield Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
532548,Highfield Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,,L3 Active Power,kW,5.5
532548,Highfield Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,,L2 Active Power,kW,4.58
532548,Highfield Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,,L1 Active Power,kW,10.46
532548,Highfield Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,,N Current (RMS),A,34.9
532548,Highfield Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
532548,Highfield Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
532548,Highfield Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.13
532548,Highfield Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.09
532548,Highfield Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.35
532548,Highfield Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
532548,Highfield Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.4
532548,Highfield Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
532548,Highfield Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
532548,Highfield Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
532548,Highfield Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
532548,Highfield Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
532548,Highfield Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
532548,Highfield Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
532548,Highfield Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
532548,Highfield Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
532548,Highfield Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
532548,Highfield Road Caerleon,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,29.8
532548,Highfield Road Caerleon,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
532548,Highfield Road Caerleon,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
532548,Highfield Road Caerleon,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532548,Highfield Road Caerleon,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
532548,Highfield Road Caerleon,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
532548,Highfield Road Caerleon,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
532548,Highfield Road Caerleon,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.12
532548,Highfield Road Caerleon,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.14
532548,Highfield Road Caerleon,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.92
532548,Highfield Road Caerleon,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
532548,Highfield Road Caerleon,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
532548,Highfield Road Caerleon,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
532548,Highfield Road Caerleon,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
532548,Highfield Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
532548,Highfield Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,,L3 Active Power,kW,3.88
532548,Highfield Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,,L2 Active Power,kW,5.52
532548,Highfield Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,,L1 Active Power,kW,8.1
532548,Highfield Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,,N Current (RMS),A,26.9
532548,Highfield Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
532548,Highfield Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
532548,Highfield Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.17
532548,Highfield Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.0
532548,Highfield Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.06
532548,Highfield Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
532548,Highfield Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.0
532548,Highfield Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
532548,Highfield Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
532548,Highfield Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
532548,Highfield Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
532548,Highfield Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
532548,Highfield Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
532548,Highfield Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
532548,Highfield Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
532548,Highfield Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
532548,Highfield Road Caerleon,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
532548,Highfield Road Caerleon,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,29.8
532548,Highfield Road Caerleon,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
532548,Highfield Road Caerleon,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
532548,Highfield Road Caerleon,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532548,Highfield Road Caerleon,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
532548,Highfield Road Caerleon,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
532548,Highfield Road Caerleon,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
532548,Highfield Road Caerleon,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
532548,Highfield Road Caerleon,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.64
532548,Highfield Road Caerleon,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.98
532548,Highfield Road Caerleon,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.03
532548,Highfield Road Caerleon,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
532548,Highfield Road Caerleon,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
532548,Highfield Road Caerleon,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
532548,Highfield Road Caerleon,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
532548,Highfield Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
532548,Highfield Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
532548,Highfield Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,,L3 Active Power,kW,5.62
532548,Highfield Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,,L2 Active Power,kW,11.45
532548,Highfield Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,,L1 Active Power,kW,9.25
532548,Highfield Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,,N Current (RMS),A,30.8
532548,Highfield Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
532548,Highfield Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
532548,Highfield Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
532548,Highfield Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.04
532548,Highfield Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.22
532548,Highfield Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
532548,Highfield Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
532548,Highfield Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
532548,Highfield Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.5
532548,Highfield Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
532548,Highfield Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
532548,Highfield Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
532548,Highfield Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
532548,Highfield Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
532548,Highfield Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
532548,Highfield Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
532548,Highfield Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.9
532548,Highfield Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
532548,Highfield Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
532548,Highfield Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
532548,Highfield Road Caerleon,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
532548,Highfield Road Caerleon,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,29.9
532548,Highfield Road Caerleon,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532548,Highfield Road Caerleon,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
532548,Highfield Road Caerleon,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
532548,Highfield Road Caerleon,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
532548,Highfield Road Caerleon,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
532548,Highfield Road Caerleon,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
532548,Highfield Road Caerleon,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
532548,Highfield Road Caerleon,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.81
532548,Highfield Road Caerleon,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.02
532548,Highfield Road Caerleon,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.25
532548,Highfield Road Caerleon,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
532548,Highfield Road Caerleon,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
532548,Highfield Road Caerleon,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
532548,Highfield Road Caerleon,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
532548,Highfield Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
532548,Highfield Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,,L3 Active Power,kW,7.01
532548,Highfield Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,,L2 Active Power,kW,4.84
532548,Highfield Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,,L1 Active Power,kW,6.12
532548,Highfield Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,,N Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
532548,Highfield Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
532548,Highfield Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.47
532548,Highfield Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.61
532548,Highfield Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.87
532548,Highfield Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
532548,Highfield Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.4
532548,Highfield Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
532548,Highfield Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
532548,Highfield Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
532548,Highfield Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
532548,Highfield Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
532548,Highfield Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
532548,Highfield Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
532548,Highfield Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
532548,Highfield Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.45
532548,Highfield Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
532548,Highfield Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
532548,Highfield Road Caerleon,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,29.9
532548,Highfield Road Caerleon,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532548,Highfield Road Caerleon,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
532548,Highfield Road Caerleon,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
532548,Highfield Road Caerleon,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
532548,Highfield Road Caerleon,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
532548,Highfield Road Caerleon,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
532548,Highfield Road Caerleon,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
532548,Highfield Road Caerleon,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.58
532548,Highfield Road Caerleon,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.81
532548,Highfield Road Caerleon,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
532548,Highfield Road Caerleon,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
532548,Highfield Road Caerleon,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
532548,Highfield Road Caerleon,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
532548,Highfield Road Caerleon,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
532548,Highfield Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
532548,Highfield Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,,L3 Active Power,kW,4.1
532548,Highfield Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,,L2 Active Power,kW,4.32
532548,Highfield Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,,L1 Active Power,kW,4.74
532548,Highfield Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,,N Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.31
532548,Highfield Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
532548,Highfield Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.3
532548,Highfield Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,47.3
532548,Highfield Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.8
532548,Highfield Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
532548,Highfield Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
532548,Highfield Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
532548,Highfield Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
532548,Highfield Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
532548,Highfield Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
532548,Highfield Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
532548,Highfield Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
532548,Highfield Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.24
532548,Highfield Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
532548,Highfield Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
532548,Highfield Road Caerleon,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
532548,Highfield Road Caerleon,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,29.9
532548,Highfield Road Caerleon,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532548,Highfield Road Caerleon,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
532548,Highfield Road Caerleon,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
532548,Highfield Road Caerleon,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
532548,Highfield Road Caerleon,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
532548,Highfield Road Caerleon,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
532548,Highfield Road Caerleon,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
532548,Highfield Road Caerleon,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.98
532548,Highfield Road Caerleon,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.93
532548,Highfield Road Caerleon,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.81
532548,Highfield Road Caerleon,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
532548,Highfield Road Caerleon,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
532548,Highfield Road Caerleon,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
532548,Highfield Road Caerleon,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
532548,Highfield Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
532548,Highfield Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,,L3 Active Power,kW,3.62
532548,Highfield Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,,L2 Active Power,kW,3.96
532548,Highfield Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,,L1 Active Power,kW,3.25
532548,Highfield Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,,N Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
532548,Highfield Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.16
532548,Highfield Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
532548,Highfield Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.93
532548,Highfield Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
532548,Highfield Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.2
532548,Highfield Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
532548,Highfield Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
532548,Highfield Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
532548,Highfield Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
532548,Highfield Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
532548,Highfield Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.85
532548,Highfield Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
532548,Highfield Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
532548,Highfield Road Caerleon,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
532548,Highfield Road Caerleon,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,29.9
532548,Highfield Road Caerleon,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
532548,Highfield Road Caerleon,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532548,Highfield Road Caerleon,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
532548,Highfield Road Caerleon,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
532548,Highfield Road Caerleon,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
532548,Highfield Road Caerleon,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
532548,Highfield Road Caerleon,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.87
532548,Highfield Road Caerleon,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.74
532548,Highfield Road Caerleon,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.76
532548,Highfield Road Caerleon,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
532548,Highfield Road Caerleon,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
532548,Highfield Road Caerleon,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
532548,Highfield Road Caerleon,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
532548,Highfield Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
532548,Highfield Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
532548,Highfield Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.69
532548,Highfield Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,,L2 Active Power,kW,2.75
532548,Highfield Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,,L1 Active Power,kW,3.7
532548,Highfield Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,,N Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.99
532548,Highfield Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
532548,Highfield Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.19
532548,Highfield Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
532548,Highfield Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
532548,Highfield Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
532548,Highfield Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
532548,Highfield Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
532548,Highfield Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
532548,Highfield Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.07
532548,Highfield Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
