Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
532548,Highfield Road Caerleon,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,29.9
532548,Highfield Road Caerleon,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532548,Highfield Road Caerleon,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
532548,Highfield Road Caerleon,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
532548,Highfield Road Caerleon,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
532548,Highfield Road Caerleon,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
532548,Highfield Road Caerleon,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
532548,Highfield Road Caerleon,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.38
532548,Highfield Road Caerleon,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.85
532548,Highfield Road Caerleon,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.53
532548,Highfield Road Caerleon,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
532548,Highfield Road Caerleon,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
532548,Highfield Road Caerleon,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
532548,Highfield Road Caerleon,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
532548,Highfield Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
532548,Highfield Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
532548,Highfield Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,,L3 Active Power,kW,11.49
532548,Highfield Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,,L2 Active Power,kW,2.22
532548,Highfield Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,,L1 Active Power,kW,3.41
532548,Highfield Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,,N Current (RMS),A,36.9
532548,Highfield Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
532548,Highfield Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
532548,Highfield Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.61
532548,Highfield Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
532548,Highfield Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.69
532548,Highfield Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.2
532548,Highfield Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.5
532548,Highfield Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
532548,Highfield Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
532548,Highfield Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
532548,Highfield Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
532548,Highfield Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
532548,Highfield Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
532548,Highfield Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
532548,Highfield Road Caerleon,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
532548,Highfield Road Caerleon,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,29.8
532548,Highfield Road Caerleon,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
532548,Highfield Road Caerleon,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
532548,Highfield Road Caerleon,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532548,Highfield Road Caerleon,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
532548,Highfield Road Caerleon,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
532548,Highfield Road Caerleon,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
532548,Highfield Road Caerleon,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
532548,Highfield Road Caerleon,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.11
532548,Highfield Road Caerleon,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.39
532548,Highfield Road Caerleon,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.39
532548,Highfield Road Caerleon,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
532548,Highfield Road Caerleon,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
532548,Highfield Road Caerleon,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
532548,Highfield Road Caerleon,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
532548,Highfield Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
532548,Highfield Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,,L3 Active Power,kW,4.31
532548,Highfield Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.06
532548,Highfield Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,,L1 Active Power,kW,6.06
532548,Highfield Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,,N Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
532548,Highfield Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.28
532548,Highfield Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
532548,Highfield Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.42
532548,Highfield Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.3
532548,Highfield Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
532548,Highfield Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
532548,Highfield Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
532548,Highfield Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
532548,Highfield Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
532548,Highfield Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
532548,Highfield Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
532548,Highfield Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.8
532548,Highfield Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
532548,Highfield Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
532548,Highfield Road Caerleon,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
532548,Highfield Road Caerleon,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,29.7
532548,Highfield Road Caerleon,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532548,Highfield Road Caerleon,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
532548,Highfield Road Caerleon,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
532548,Highfield Road Caerleon,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532548,Highfield Road Caerleon,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
532548,Highfield Road Caerleon,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
532548,Highfield Road Caerleon,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
532548,Highfield Road Caerleon,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.37
532548,Highfield Road Caerleon,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.38
532548,Highfield Road Caerleon,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.25
532548,Highfield Road Caerleon,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
532548,Highfield Road Caerleon,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
532548,Highfield Road Caerleon,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
532548,Highfield Road Caerleon,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
532548,Highfield Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
532548,Highfield Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,,L3 Active Power,kW,11.44
532548,Highfield Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,,L2 Active Power,kW,2.43
532548,Highfield Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.01
532548,Highfield Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,,N Current (RMS),A,37.0
532548,Highfield Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
532548,Highfield Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
532548,Highfield Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.3
532548,Highfield Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
532548,Highfield Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.63
532548,Highfield Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
532548,Highfield Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.54
532548,Highfield Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
532548,Highfield Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
532548,Highfield Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
532548,Highfield Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
532548,Highfield Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
532548,Highfield Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.31
532548,Highfield Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
532548,Highfield Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
532548,Highfield Road Caerleon,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
532548,Highfield Road Caerleon,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,29.6
532548,Highfield Road Caerleon,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532548,Highfield Road Caerleon,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
532548,Highfield Road Caerleon,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
532548,Highfield Road Caerleon,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532548,Highfield Road Caerleon,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
532548,Highfield Road Caerleon,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
532548,Highfield Road Caerleon,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
532548,Highfield Road Caerleon,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
532548,Highfield Road Caerleon,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.85
532548,Highfield Road Caerleon,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.28
532548,Highfield Road Caerleon,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.38
532548,Highfield Road Caerleon,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
532548,Highfield Road Caerleon,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
532548,Highfield Road Caerleon,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
532548,Highfield Road Caerleon,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
532548,Highfield Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
532548,Highfield Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,,L3 Active Power,kW,3.86
532548,Highfield Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.83
532548,Highfield Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.7
532548,Highfield Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,,N Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.4
532548,Highfield Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
532548,Highfield Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.41
532548,Highfield Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
532548,Highfield Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
532548,Highfield Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.49
532548,Highfield Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
532548,Highfield Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
532548,Highfield Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
532548,Highfield Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
532548,Highfield Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
532548,Highfield Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.47
532548,Highfield Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
532548,Highfield Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
532548,Highfield Road Caerleon,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,29.5
532548,Highfield Road Caerleon,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532548,Highfield Road Caerleon,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
532548,Highfield Road Caerleon,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
532548,Highfield Road Caerleon,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532548,Highfield Road Caerleon,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
532548,Highfield Road Caerleon,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
532548,Highfield Road Caerleon,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
532548,Highfield Road Caerleon,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.12
532548,Highfield Road Caerleon,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.42
532548,Highfield Road Caerleon,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.09
532548,Highfield Road Caerleon,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
532548,Highfield Road Caerleon,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
532548,Highfield Road Caerleon,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
532548,Highfield Road Caerleon,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
532548,Highfield Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
532548,Highfield Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
532548,Highfield Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,,L3 Active Power,kW,3.36
532548,Highfield Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.96
532548,Highfield Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,,L1 Active Power,kW,2.65
532548,Highfield Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,,N Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.55
532548,Highfield Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.52
532548,Highfield Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.2
532548,Highfield Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.94
532548,Highfield Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
532548,Highfield Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
532548,Highfield Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
532548,Highfield Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
532548,Highfield Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
532548,Highfield Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
532548,Highfield Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,29.3
532548,Highfield Road Caerleon,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
532548,Highfield Road Caerleon,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532548,Highfield Road Caerleon,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
532548,Highfield Road Caerleon,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532548,Highfield Road Caerleon,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
532548,Highfield Road Caerleon,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
532548,Highfield Road Caerleon,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
532548,Highfield Road Caerleon,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.58
532548,Highfield Road Caerleon,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.6
532548,Highfield Road Caerleon,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.81
532548,Highfield Road Caerleon,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
532548,Highfield Road Caerleon,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
532548,Highfield Road Caerleon,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
532548,Highfield Road Caerleon,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
532548,Highfield Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
532548,Highfield Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
532548,Highfield Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,,L3 Active Power,kW,3.17
532548,Highfield Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,,L2 Active Power,kW,4.07
532548,Highfield Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,,L1 Active Power,kW,2.69
532548,Highfield Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,,N Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
532548,Highfield Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
532548,Highfield Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.59
532548,Highfield Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
532548,Highfield Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.76
532548,Highfield Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
532548,Highfield Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
532548,Highfield Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
532548,Highfield Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
532548,Highfield Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
532548,Highfield Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
532548,Highfield Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
532548,Highfield Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
532548,Highfield Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
532548,Highfield Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
532548,Highfield Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,29.2
532548,Highfield Road Caerleon,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
532548,Highfield Road Caerleon,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532548,Highfield Road Caerleon,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
532548,Highfield Road Caerleon,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532548,Highfield Road Caerleon,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
532548,Highfield Road Caerleon,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
532548,Highfield Road Caerleon,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.44
532548,Highfield Road Caerleon,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.25
532548,Highfield Road Caerleon,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.5
532548,Highfield Road Caerleon,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
532548,Highfield Road Caerleon,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
532548,Highfield Road Caerleon,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
532548,Highfield Road Caerleon,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
532548,Highfield Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
532548,Highfield Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
532548,Highfield Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,,L3 Active Power,kW,3.85
532548,Highfield Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.91
532548,Highfield Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.29
532548,Highfield Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,,N Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
532548,Highfield Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
532548,Highfield Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
532548,Highfield Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
532548,Highfield Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.65
532548,Highfield Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
532548,Highfield Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.28
532548,Highfield Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
532548,Highfield Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
532548,Highfield Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
532548,Highfield Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
532548,Highfield Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
532548,Highfield Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
532548,Highfield Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,29.0
532548,Highfield Road Caerleon,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532548,Highfield Road Caerleon,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
532548,Highfield Road Caerleon,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
532548,Highfield Road Caerleon,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532548,Highfield Road Caerleon,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
532548,Highfield Road Caerleon,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
532548,Highfield Road Caerleon,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.73
532548,Highfield Road Caerleon,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.63
532548,Highfield Road Caerleon,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.89
532548,Highfield Road Caerleon,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
532548,Highfield Road Caerleon,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
532548,Highfield Road Caerleon,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
532548,Highfield Road Caerleon,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
532548,Highfield Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.96
532548,Highfield Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-08T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
